Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,0,746.0,109.0,1.6,22.7,490.0,632.36,491.05
2018,4,23,8,15,768.0,113.5,1.7,23.4,540.0,684.76,526.92
2018,4,23,8,30,790.0,118.0,1.8,24.1,590.0,734.49,559.06
2018,4,23,8,45,805.5,123.0,1.9,24.8,636.0,781.35,588.58
2018,4,23,9,0,821.0,128.0,2.0,25.5,682.0,826.8,616.67
2018,4,23,9,15,835.0,129.5,2.0,25.9,722.5,865.53,639.7
2018,4,23,9,30,849.0,131.0,2.0,26.3,763.0,902.24,661.17
2018,4,23,9,45,845.0,139.0,2.0,26.65,792.5,927.38,675.02
2018,4,23,10,0,841.0,147.0,2.0,27.0,822.0,949.23,686.82
2018,4,23,10,15,803.5,172.0,2.0,27.3,835.0,953.92,687.81
2018,4,23,10,30,766.0,197.0,2.0,27.6,848.0,958.47,689.01
2018,4,23,10,45,835.5,166.5,1.95,27.9,892.0,996.34,710.83
2018,4,23,11,0,905.0,136.0,1.9,28.2,936.0,1030.37,729.61
2018,4,23,11,15,907.5,136.5,1.85,28.35,949.0,1034.64,730.3
2018,4,23,11,30,910.0,137.0,1.8,28.5,962.0,1035.46,729.3
2018,4,23,11,45,909.5,138.0,1.75,28.65,966.5,1030.41,724.83
2018,4,23,12,0,909.0,139.0,1.7,28.8,971.0,1021.94,718.45
2018,4,23,12,15,907.5,139.0,1.65,28.85,967.0,1008.16,709.23
2018,4,23,12,30,906.0,139.0,1.6,28.9,963.0,991.12,698.16
2018,4,23,12,45,903.0,138.5,1.6,29.0,951.5,969.03,684.62
2018,4,23,13,0,900.0,138.0,1.6,29.1,940.0,943.92,669.28
2018,4,23,13,15,868.0,151.5,1.65,29.05,912.0,907.56,647.82
2018,4,23,13,30,836.0,165.0,1.7,29.0,884.0,866.65,623.29
2018,4,23,13,45,830.5,161.0,1.75,28.95,857.5,829.03,600.59
2018,4,23,14,0,825.0,157.0,1.8,28.9,831.0,789.32,576.17
2018,4,23,14,15,822.0,149.0,1.85,28.7,798.0,745.64,549.07
2018,4,23,14,30,819.0,141.0,1.9,28.5,765.0,700.06,518.93
2018,4,23,14,45,831.5,128.0,2.0,28.35,733.5,657.86,490.54
2018,4,23,15,0,844.0,115.0,2.1,28.2,702.0,612.7,458.93
2018,4,23,15,15,828.0,111.5,2.1,28.2,656.5,558.21,418.49
2018,4,23,15,30,812.0,108.0,2.1,28.2,611.0,503.75,376.91
2018,4,23,15,45,793.0,104.5,2.25,27.4,563.0,448.25,334.73
2018,4,23,16,0,774.0,101.0,2.4,26.6,515.0,393.61,291.42
2018,4,23,16,15,748.0,96.0,2.45,25.9,463.5,334.04,242.7
2018,4,23,16,30,722.0,91.0,2.5,25.2,412.0,278.73,196.1
2018,4,23,16,45,683.5,85.0,2.55,24.45,358.0,222.17,148.64
2018,4,23,17,0,645.0,79.0,2.6,23.7,304.0,169.69,105.5
2018,4,23,17,15,587.0,72.0,2.45,22.55,250.0,118.56,67.53
2018,4,23,17,30,529.0,65.0,2.3,21.4,196.0,74.19,40.91
2018,4,23,17,45,444.5,55.5,2.2,20.2,147.5,40.46,29.5
2018,4,23,18,0,360.0,46.0,2.1,19.0,99.0,35.34,24.67
2018,4,23,18,15,238.5,32.5,2.0,18.25,62.0,25.13,14.48
2018,4,23,18,30,117.0,19.0,1.9,17.5,25.0,15.01,0.0
2018,4,23,18,45,58.5,9.5,1.8,16.7,12.5,9.34,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,4,24,5,15,13.5,4.0,0.25,13.45,4.5,0.0,0.0
2018,4,24,5,30,27.0,8.0,0.2,14.0,9.0,11.95,0.0
2018,4,24,5,45,81.5,21.5,0.15,14.6,30.5,43.15,18.02
2018,4,24,6,0,136.0,35.0,0.1,15.2,52.0,77.92,53.71
2018,4,24,6,15,174.5,50.0,0.15,15.75,82.5,113.88,85.03
2018,4,24,6,30,213.0,65.0,0.2,16.3,113.0,153.94,119.52
2018,4,24,6,45,131.0,94.0,0.25,16.85,126.0,157.69,124.67
2018,4,24,7,0,49.0,123.0,0.3,17.4,139.0,151.57,120.08
2018,4,24,7,15,97.5,147.5,0.35,18.1,186.5,210.82,167.78
2018,4,24,7,30,146.0,172.0,0.4,18.8,234.0,269.72,213.78
2018,4,24,7,45,304.5,171.5,0.4,19.5,321.5,380.83,299.85
2018,4,24,8,0,463.0,171.0,0.4,20.2,409.0,507.66,393.32
2018,4,24,8,15,627.0,143.5,0.5,20.85,500.0,618.24,472.95
2018,4,24,8,30,791.0,116.0,0.6,21.5,591.0,734.57,552.47
2018,4,24,8,45,806.0,121.0,0.7,22.2,637.0,781.03,580.5
2018,4,24,9,0,821.0,126.0,0.8,22.9,683.0,826.04,608.08
2018,4,24,9,15,837.5,127.5,0.9,23.35,725.0,866.86,633.17
2018,4,24,9,30,854.0,129.0,1.0,23.8,767.0,905.81,656.88
2018,4,24,9,45,868.0,128.5,1.1,24.3,802.5,938.19,676.12
2018,4,24,10,0,882.0,128.0,1.2,24.8,838.0,962.49,690.25
2018,4,24,10,15,891.0,128.0,1.25,25.25,866.5,985.47,702.95
2018,4,24,10,30,900.0,128.0,1.3,25.7,895.0,1005.45,713.81
2018,4,24,10,45,908.0,127.5,1.3,26.15,917.0,1020.79,721.04
2018,4,24,11,0,916.0,127.0,1.3,26.6,939.0,1032.85,726.36
2018,4,24,11,15,921.0,126.0,1.35,26.85,952.5,1038.05,729.05
2018,4,24,11,30,926.0,125.0,1.4,27.1,966.0,1039.79,729.82
2018,4,24,11,45,930.0,122.0,1.4,27.4,971.0,1034.99,725.79
2018,4,24,12,0,934.0,119.0,1.4,27.7,976.0,1026.7,719.83
2018,4,24,12,15,934.5,118.0,1.4,27.85,973.0,1013.6,711.52
2018,4,24,12,30,935.0,117.0,1.4,28.0,970.0,997.1,701.27
2018,4,24,12,45,934.5,115.5,1.45,28.1,959.5,975.84,689.06
2018,4,24,13,0,934.0,114.0,1.5,28.2,949.0,951.36,674.87
2018,4,24,13,15,930.0,113.0,1.55,28.2,930.0,921.22,657.31
2018,4,24,13,30,926.0,112.0,1.6,28.2,911.0,888.27,637.85
2018,4,24,13,45,920.0,110.0,1.7,28.2,884.0,850.07,615.33
2018,4,24,14,0,914.0,108.0,1.8,28.2,857.0,809.53,590.89
2018,4,24,14,15,904.5,107.5,1.85,28.05,823.5,765.73,563.76
2018,4,24,14,30,895.0,107.0,1.9,27.9,790.0,720.24,535.03
2018,4,24,14,45,870.0,109.0,2.0,27.7,745.0,665.72,497.79
2018,4,24,15,0,845.0,111.0,2.1,27.5,700.0,610.36,458.62
2018,4,24,15,15,841.0,105.0,2.1,27.5,659.5,560.04,421.16
2018,4,24,15,30,837.0,99.0,2.1,27.5,619.0,508.55,381.58
2018,4,24,15,45,811.0,96.0,2.2,26.85,567.0,449.18,336.09
2018,4,24,16,0,785.0,93.0,2.3,26.2,515.0,391.37,290.09
2018,4,24,16,15,737.0,92.0,2.35,25.55,457.0,329.95,240.16
2018,4,24,16,30,689.0,91.0,2.4,24.9,399.0,270.57,190.98
2018,4,24,16,45,653.5,85.0,2.4,24.25,347.5,216.54,145.46
2018,4,24,17,0,618.0,79.0,2.4,23.6,296.0,166.26,103.93
2018,4,24,17,15,482.5,79.5,2.3,22.45,231.5,115.13,68.99
2018,4,24,17,30,347.0,80.0,2.2,21.3,167.0,79.04,49.79
2018,4,24,17,45,287.5,65.0,2.05,20.15,125.5,47.99,36.03
2018,4,24,18,0,228.0,50.0,1.9,19.0,84.0,37.83,26.85
2018,4,24,18,15,160.5,34.5,1.85,18.2,54.0,26.7,15.94
2018,4,24,18,30,93.0,19.0,1.8,17.4,24.0,14.95,0.0
2018,4,24,18,45,46.5,9.5,1.75,16.6,12.0,9.34,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,15,40.5,7.0,0.9,12.9,8.0,0.0,0.0
2018,4,25,5,30,81.0,14.0,1.0,13.3,16.0,26.25,0.0
2018,4,25,5,45,133.5,23.0,1.05,13.65,36.0,59.79,29.31
2018,4,25,6,0,186.0,32.0,1.1,14.0,56.0,92.13,64.31
2018,4,25,6,15,135.5,42.5,1.15,14.5,64.0,92.75,69.27
2018,4,25,6,30,85.0,53.0,1.2,15.0,72.0,88.41,68.15
2018,4,25,6,45,43.5,73.5,1.25,15.55,83.5,93.06,73.0
2018,4,25,7,0,2.0,94.0,1.3,16.1,95.0,93.62,73.37
2018,4,25,7,15,6.0,117.0,1.3,16.9,119.5,119.05,94.08
2018,4,25,7,30,10.0,140.0,1.3,17.7,144.0,144.83,114.59
2018,4,25,7,45,34.5,158.5,1.3,18.45,176.0,184.05,145.96
2018,4,25,8,0,59.0,177.0,1.3,19.2,208.0,221.08,174.99
2018,4,25,8,15,276.0,186.5,1.3,19.9,351.0,402.54,319.01
2018,4,25,8,30,493.0,196.0,1.3,20.6,494.0,596.13,462.47
2018,4,25,8,45,660.0,156.0,1.25,21.3,586.5,707.29,540.35
2018,4,25,9,0,827.0,116.0,1.2,22.0,679.0,821.49,613.67
2018,4,25,9,15,840.5,118.0,1.25,22.7,720.0,860.4,635.66
2018,4,25,9,30,854.0,120.0,1.3,23.4,761.0,897.28,656.92
2018,4,25,9,45,863.5,122.0,1.3,24.05,795.5,922.86,670.1
2018,4,25,10,0,873.0,124.0,1.3,24.7,830.0,951.05,684.96
2018,4,25,10,15,880.0,125.5,1.35,25.25,857.5,973.54,697.12
2018,4,25,10,30,887.0,127.0,1.4,25.8,885.0,992.99,707.44
2018,4,25,10,45,885.5,132.0,1.45,26.3,904.0,1004.67,713.13
2018,4,25,11,0,884.0,137.0,1.5,26.8,923.0,1012.91,716.88
2018,4,25,11,15,886.5,137.5,1.55,27.1,935.5,1017.04,718.77
2018,4,25,11,30,889.0,138.0,1.6,27.4,948.0,1017.81,718.75
2018,4,25,11,45,895.5,134.5,1.65,27.65,954.0,1015.04,716.83
2018,4,25,12,0,902.0,131.0,1.7,27.9,960.0,1008.88,712.95
2018,4,25,12,15,899.5,132.0,1.7,28.05,956.5,995.24,704.15
2018,4,25,12,30,897.0,133.0,1.7,28.2,953.0,978.4,693.53
2018,4,25,12,45,892.5,133.5,1.7,28.3,941.5,956.11,679.73
2018,4,25,13,0,888.0,134.0,1.7,28.4,930.0,930.91,664.17
2018,4,25,13,15,881.5,134.5,1.75,28.35,911.0,901.18,646.69
2018,4,25,13,30,875.0,135.0,1.8,28.3,892.0,868.93,627.47
2018,4,25,13,45,866.0,134.5,1.85,28.25,865.0,831.35,604.56
2018,4,25,14,0,857.0,134.0,1.9,28.2,838.0,792.9,580.84
2018,4,25,14,15,845.0,133.5,1.95,28.0,804.5,748.87,553.36
2018,4,25,14,30,833.0,133.0,2.0,27.8,771.0,703.53,523.68
2018,4,25,14,45,817.5,131.5,2.1,27.6,731.0,653.93,489.62
2018,4,25,15,0,802.0,130.0,2.2,27.4,691.0,603.84,454.12
2018,4,25,15,15,785.0,126.5,2.2,27.4,646.5,550.81,414.65
2018,4,25,15,30,768.0,123.0,2.2,27.4,602.0,498.0,374.21
2018,4,25,15,45,742.5,120.0,2.5,26.5,553.0,440.25,330.87
2018,4,25,16,0,717.0,117.0,2.8,25.6,504.0,385.93,288.17
2018,4,25,16,15,682.5,112.0,2.95,24.75,451.0,328.65,241.6
2018,4,25,16,30,648.0,107.0,3.1,23.9,398.0,274.57,196.49
2018,4,25,16,45,605.0,100.5,3.25,23.1,345.0,220.69,151.51
2018,4,25,17,0,562.0,94.0,3.4,22.3,292.0,171.48,111.22
2018,4,25,17,15,504.0,86.0,3.35,21.15,241.5,124.2,75.87
2018,4,25,17,30,446.0,78.0,3.3,20.0,191.0,83.08,50.27
2018,4,25,17,45,351.0,65.5,3.3,18.85,141.5,48.33,36.54
2018,4,25,18,0,256.0,53.0,3.3,17.7,92.0,40.21,29.07
2018,4,25,18,15,172.0,37.0,3.2,16.95,59.0,28.71,17.85
2018,4,25,18,30,88.0,21.0,3.1,16.2,26.0,17.63,0.0
2018,4,25,18,45,44.0,10.5,3.05,15.4,13.0,10.32,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,32.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,65.0,14.0,1.5,11.0,16.0,23.95,0.0
2018,4,26,5,45,143.0,26.5,1.6,11.4,42.0,66.91,36.31
2018,4,26,6,0,221.0,39.0,1.7,11.8,68.0,110.31,79.03
2018,4,26,6,15,262.5,47.0,1.7,12.35,96.5,144.31,110.33
2018,4,26,6,30,304.0,55.0,1.7,12.9,125.0,183.0,145.28
2018,4,26,6,45,152.0,66.0,1.7,13.45,101.0,139.96,112.68
2018,4,26,7,0,0.0,77.0,1.7,14.0,77.0,74.98,58.23
2018,4,26,7,15,0.0,84.5,1.65,14.75,84.5,82.2,64.09
2018,4,26,7,30,0.0,92.0,1.6,15.5,92.0,89.47,69.75
2018,4,26,7,45,0.0,110.0,1.6,16.2,110.0,107.38,84.1
2018,4,26,8,0,0.0,128.0,1.6,16.9,128.0,125.31,98.18
2018,4,26,8,15,1.0,145.0,1.55,17.65,145.5,142.94,111.79
2018,4,26,8,30,2.0,162.0,1.5,18.4,163.0,160.66,125.24
2018,4,26,8,45,9.0,197.0,1.5,19.15,203.0,201.59,156.97
2018,4,26,9,0,16.0,232.0,1.5,19.9,243.0,243.07,188.38
2018,4,26,9,15,46.5,281.5,1.55,20.5,316.0,328.38,253.33
2018,4,26,9,30,77.0,331.0,1.6,21.1,389.0,408.72,312.46
2018,4,26,9,45,297.0,302.5,1.65,21.7,541.0,596.76,453.77
2018,4,26,10,0,517.0,274.0,1.7,22.3,693.0,785.63,586.88
2018,4,26,10,15,705.0,198.0,1.85,22.75,790.5,894.9,661.21
2018,4,26,10,30,893.0,122.0,2.0,23.2,888.0,994.57,724.67
2018,4,26,10,45,898.5,123.0,2.15,23.65,909.0,1008.93,732.56
2018,4,26,11,0,904.0,124.0,2.3,24.1,930.0,1019.99,739.31
2018,4,26,11,15,907.0,124.5,2.4,24.35,943.0,1024.7,742.11
2018,4,26,11,30,910.0,125.0,2.5,24.6,956.0,1025.98,742.87
2018,4,26,11,45,911.0,126.0,2.65,24.9,961.5,1022.37,740.97
2018,4,26,12,0,912.0,127.0,2.8,25.2,967.0,1015.34,736.94
2018,4,26,12,15,912.5,125.5,2.85,25.3,964.0,1001.92,728.52
2018,4,26,12,30,913.0,124.0,2.9,25.4,961.0,985.21,718.09
2018,4,26,12,45,911.5,123.5,3.0,25.5,950.5,964.41,705.44
2018,4,26,13,0,910.0,123.0,3.1,25.6,940.0,940.51,690.75
2018,4,26,13,15,906.5,121.5,3.15,25.55,921.5,910.91,672.26
2018,4,26,13,30,903.0,120.0,3.2,25.5,903.0,878.55,651.86
2018,4,26,13,45,897.0,119.0,3.25,25.45,877.0,842.06,628.5
2018,4,26,14,0,891.0,118.0,3.3,25.4,851.0,803.29,603.38
2018,4,26,14,15,883.0,115.5,3.4,25.15,818.0,759.53,575.18
2018,4,26,14,30,875.0,113.0,3.5,24.9,785.0,714.03,545.32
2018,4,26,14,45,864.5,110.5,3.6,24.65,746.0,665.42,510.56
2018,4,26,15,0,854.0,108.0,3.7,24.4,707.0,615.73,473.97
2018,4,26,15,15,839.0,105.0,3.7,24.4,662.5,560.81,431.74
2018,4,26,15,30,824.0,102.0,3.7,24.4,618.0,506.87,389.05
2018,4,26,15,45,804.0,99.0,3.8,23.45,569.5,450.86,345.0
2018,4,26,16,0,784.0,96.0,3.9,22.5,521.0,395.81,300.03
2018,4,26,16,15,754.0,92.5,3.9,21.75,468.5,338.13,251.44
2018,4,26,16,30,724.0,89.0,3.9,21.0,416.0,280.56,201.98
2018,4,26,16,45,682.5,83.5,3.95,20.3,361.0,223.67,153.16
2018,4,26,17,0,641.0,78.0,4.0,19.6,306.0,171.17,109.01
2018,4,26,17,15,593.5,72.0,3.85,18.7,256.0,122.18,71.14
2018,4,26,17,30,546.0,66.0,3.7,17.8,206.0,78.71,43.75
2018,4,26,17,45,464.0,57.5,3.6,16.9,157.0,41.73,31.08
2018,4,26,18,0,382.0,49.0,3.5,16.0,108.0,37.64,27.11
2018,4,26,18,15,264.0,36.0,3.35,15.35,69.5,27.82,17.43
2018,4,26,18,30,146.0,23.0,3.2,14.7,31.0,18.23,0.0
2018,4,26,18,45,73.0,11.5,3.05,14.0,15.5,11.3,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,37.0,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,74.0,17.0,1.9,10.3,20.0,28.5,0.0
2018,4,27,5,45,185.5,32.5,2.0,10.65,54.0,84.14,49.23
2018,4,27,6,0,297.0,48.0,2.1,11.0,88.0,141.79,103.16
2018,4,27,6,15,372.0,60.0,2.15,11.55,132.5,195.62,151.07
2018,4,27,6,30,447.0,72.0,2.2,12.1,177.0,257.67,205.7
2018,4,27,6,45,517.5,80.0,2.3,12.7,231.0,323.27,262.53
2018,4,27,7,0,588.0,88.0,2.4,13.3,285.0,394.12,322.25
2018,4,27,7,15,638.5,93.0,2.5,14.0,340.5,457.15,374.01
2018,4,27,7,30,689.0,98.0,2.6,14.7,396.0,523.88,427.03
2018,4,27,7,45,739.5,98.5,2.65,15.45,454.5,588.91,476.95
2018,4,27,8,0,790.0,99.0,2.7,16.2,513.0,654.92,526.07
2018,4,27,8,15,812.5,102.0,2.8,16.8,563.5,707.79,563.14
2018,4,27,8,30,835.0,105.0,2.9,17.4,614.0,760.24,598.55
2018,4,27,8,45,852.5,107.5,2.95,17.95,661.0,807.44,629.38
2018,4,27,9,0,870.0,110.0,3.0,18.5,708.0,853.25,658.76
2018,4,27,9,15,882.5,112.0,3.05,18.95,749.0,887.61,680.03
2018,4,27,9,30,895.0,114.0,3.1,19.4,790.0,924.51,702.95
2018,4,27,9,45,904.5,115.5,3.2,19.85,825.0,955.72,722.15
2018,4,27,10,0,914.0,117.0,3.3,20.3,860.0,984.17,739.44
2018,4,27,10,15,920.5,118.0,3.35,20.6,888.0,1006.3,752.54
2018,4,27,10,30,927.0,119.0,3.4,20.9,916.0,1025.25,763.59
2018,4,27,10,45,930.5,120.5,3.45,21.15,936.5,1038.49,771.11
2018,4,27,11,0,934.0,122.0,3.5,21.4,957.0,1048.28,776.48
2018,4,27,11,15,935.0,123.0,3.55,21.6,969.0,1051.59,777.88
2018,4,27,11,30,936.0,124.0,3.6,21.8,981.0,1051.35,777.13
2018,4,27,11,45,936.5,124.5,3.65,21.95,985.5,1046.59,773.69
2018,4,27,12,0,937.0,125.0,3.7,22.1,990.0,1038.33,768.11
2018,4,27,12,15,934.5,126.0,3.7,22.15,986.5,1024.24,758.73
2018,4,27,12,30,932.0,127.0,3.7,22.2,983.0,1006.84,747.3
2018,4,27,12,45,926.5,128.0,3.75,22.25,970.5,983.45,732.28
2018,4,27,13,0,921.0,129.0,3.8,22.3,958.0,957.07,715.29
2018,4,27,13,15,916.0,128.5,3.85,22.25,938.5,926.82,695.92
2018,4,27,13,30,911.0,128.0,3.9,22.2,919.0,893.86,674.61
2018,4,27,13,45,904.0,126.5,3.95,22.15,892.0,855.79,649.61
2018,4,27,14,0,897.0,125.0,4.0,22.1,865.0,815.48,622.85
2018,4,27,14,15,888.0,123.0,4.05,21.95,831.5,771.21,593.23
2018,4,27,14,30,879.0,121.0,4.1,21.8,798.0,725.28,561.86
2018,4,27,14,45,867.5,118.5,4.15,21.6,758.0,675.27,525.22
2018,4,27,15,0,856.0,116.0,4.2,21.4,718.0,624.41,486.96
2018,4,27,15,15,840.0,113.0,4.2,21.4,673.0,569.9,444.41
2018,4,27,15,30,824.0,110.0,4.2,21.4,628.0,515.4,400.72
2018,4,27,15,45,803.0,106.5,4.2,20.8,578.5,458.46,354.8
2018,4,27,16,0,782.0,103.0,4.2,20.2,529.0,402.59,308.26
2018,4,27,16,15,753.5,99.0,4.2,19.7,476.5,342.65,257.26
2018,4,27,16,30,725.0,95.0,4.2,19.2,424.0,287.27,208.94
2018,4,27,16,45,685.0,90.0,4.2,18.75,370.0,231.06,160.13
2018,4,27,17,0,645.0,85.0,4.2,18.3,316.0,179.09,115.96
2018,4,27,17,15,589.0,78.0,3.95,17.65,262.5,128.02,76.38
2018,4,27,17,30,533.0,71.0,3.7,17.0,209.0,83.47,47.93
2018,4,27,17,45,448.5,62.0,3.5,16.35,159.5,45.71,34.67
2018,4,27,18,0,364.0,53.0,3.3,15.7,110.0,40.06,29.29
2018,4,27,18,15,245.0,39.0,3.1,15.1,71.0,30.23,19.6
2018,4,27,18,30,126.0,25.0,2.9,14.5,32.0,19.87,0.0
2018,4,27,18,45,63.0,12.5,2.7,13.9,16.0,12.29,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,41.5,9.5,2.3,11.3,11.0,0.0,0.0
2018,4,28,5,30,83.0,19.0,2.4,11.5,22.0,32.11,0.0
2018,4,28,5,45,198.5,34.0,2.55,11.7,57.0,89.62,54.38
2018,4,28,6,0,314.0,49.0,2.7,11.9,92.0,148.13,107.96
2018,4,28,6,15,404.5,59.5,2.85,12.35,140.0,207.36,160.15
2018,4,28,6,30,495.0,70.0,3.0,12.8,188.0,276.45,220.69
2018,4,28,6,45,558.0,77.0,3.15,13.25,241.0,338.96,275.53
2018,4,28,7,0,621.0,84.0,3.3,13.7,294.0,407.21,333.72
2018,4,28,7,15,665.0,89.0,3.35,14.2,348.5,468.37,384.48
2018,4,28,7,30,709.0,94.0,3.4,14.7,403.0,532.57,436.02
2018,4,28,7,45,741.5,97.0,3.45,15.2,455.5,589.87,480.65
2018,4,28,8,0,774.0,100.0,3.5,15.7,508.0,646.54,523.57
2018,4,28,8,15,796.0,103.5,3.5,16.15,558.0,698.89,560.84
2018,4,28,8,30,818.0,107.0,3.5,16.6,608.0,750.84,596.31
2018,4,28,8,45,834.5,110.0,3.5,17.05,654.0,797.12,626.98
2018,4,28,9,0,851.0,113.0,3.5,17.5,700.0,842.0,656.17
2018,4,28,9,15,865.0,115.0,3.45,17.9,741.5,881.94,681.29
2018,4,28,9,30,879.0,117.0,3.4,18.3,783.0,914.67,701.06
2018,4,28,9,45,771.0,163.0,3.4,18.65,766.5,890.82,682.03
2018,4,28,10,0,663.0,209.0,3.4,19.0,750.0,857.66,657.13
2018,4,28,10,15,687.5,211.0,3.45,19.3,788.5,893.51,680.94
2018,4,28,10,30,712.0,213.0,3.5,19.6,827.0,927.43,702.73
2018,4,28,10,45,763.5,192.5,3.55,19.9,865.0,957.48,721.78
2018,4,28,11,0,815.0,172.0,3.6,20.2,903.0,990.34,742.68
2018,4,28,11,15,653.5,234.5,3.65,20.35,825.5,900.74,680.88
2018,4,28,11,30,492.0,297.0,3.7,20.5,748.0,801.61,608.25
2018,4,28,11,45,620.0,257.0,3.75,20.65,828.5,882.7,668.45
2018,4,28,12,0,748.0,217.0,3.8,20.8,909.0,958.23,720.08
2018,4,28,12,15,811.5,186.5,3.9,20.85,935.0,973.27,730.19
2018,4,28,12,30,875.0,156.0,4.0,20.9,961.0,982.75,737.12
2018,4,28,12,45,897.0,143.0,4.05,20.95,960.0,971.88,730.12
2018,4,28,13,0,919.0,130.0,4.1,21.0,959.0,957.02,720.64
2018,4,28,13,15,916.5,127.5,4.2,20.95,940.0,927.04,701.41
2018,4,28,13,30,914.0,125.0,4.3,20.9,921.0,894.24,680.19
2018,4,28,13,45,910.0,122.5,4.4,20.85,895.0,857.54,656.08
2018,4,28,14,0,906.0,120.0,4.5,20.8,869.0,818.41,630.29
2018,4,28,14,15,899.0,117.0,4.55,20.6,835.5,774.33,600.69
2018,4,28,14,30,892.0,114.0,4.6,20.4,802.0,728.43,569.37
2018,4,28,14,45,883.0,111.0,4.7,20.2,763.5,679.6,533.61
2018,4,28,15,0,874.0,108.0,4.8,20.0,725.0,629.54,495.69
2018,4,28,15,15,859.0,105.0,4.8,20.0,679.5,573.67,451.59
2018,4,28,15,30,844.0,102.0,4.8,20.0,634.0,518.78,407.03
2018,4,28,15,45,825.0,98.5,4.75,19.35,585.0,461.76,360.42
2018,4,28,16,0,806.0,95.0,4.7,18.7,536.0,405.56,312.99
2018,4,28,16,15,781.0,91.0,4.65,18.25,484.0,347.94,263.0
2018,4,28,16,30,756.0,87.0,4.6,17.8,432.0,292.34,213.72
2018,4,28,16,45,721.5,81.5,4.55,17.35,378.0,232.82,161.41
2018,4,28,17,0,687.0,76.0,4.5,16.9,324.0,179.28,115.12
2018,4,28,17,15,635.0,70.5,4.3,16.35,270.5,127.54,74.36
2018,4,28,17,30,583.0,65.0,4.1,15.8,217.0,81.8,44.84
2018,4,28,17,45,460.5,58.0,3.9,15.2,161.0,41.79,31.4
2018,4,28,18,0,338.0,51.0,3.7,14.6,105.0,38.33,27.95
2018,4,28,18,15,256.5,37.5,3.5,14.15,70.0,28.9,18.7
2018,4,28,18,30,175.0,24.0,3.3,13.7,35.0,18.95,0.44
2018,4,28,18,45,87.5,12.0,3.1,13.25,17.5,11.8,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,0.5,3.5,2.45,10.9,3.5,3.44,0.0
2018,4,29,5,30,1.0,7.0,2.7,11.2,7.0,7.05,0.0
2018,4,29,5,45,0.5,17.0,2.9,11.45,17.0,16.51,6.96
2018,4,29,6,0,0.0,27.0,3.1,11.7,27.0,26.06,16.21
2018,4,29,6,15,0.0,42.0,3.25,12.1,42.0,40.57,28.96
2018,4,29,6,30,0.0,57.0,3.4,12.5,57.0,55.4,41.87
2018,4,29,6,45,0.0,73.5,3.5,12.9,73.5,71.82,55.92
2018,4,29,7,0,0.0,90.0,3.6,13.3,90.0,88.22,69.7
2018,4,29,7,15,0.0,93.0,3.65,13.65,93.0,90.76,71.57
2018,4,29,7,30,0.0,96.0,3.7,14.0,96.0,93.44,73.5
2018,4,29,7,45,3.0,107.0,3.75,14.4,108.5,106.19,83.84
2018,4,29,8,0,6.0,118.0,3.8,14.8,121.0,119.21,94.29
2018,4,29,8,15,4.5,117.0,3.8,15.1,119.5,117.18,92.15
2018,4,29,8,30,3.0,116.0,3.8,15.4,118.0,115.1,90.01
2018,4,29,8,45,30.5,180.0,3.85,15.75,201.0,206.4,164.64
2018,4,29,9,0,58.0,244.0,3.9,16.1,284.0,297.3,236.84
2018,4,29,9,15,50.5,276.5,3.95,16.25,313.0,326.3,258.22
2018,4,29,9,30,43.0,309.0,4.0,16.4,342.0,354.64,279.02
2018,4,29,9,45,88.5,344.0,4.05,16.6,415.5,433.62,340.41
2018,4,29,10,0,134.0,379.0,4.1,16.8,489.0,522.82,407.94
2018,4,29,10,15,92.5,364.5,4.2,17.0,441.5,460.24,358.7
2018,4,29,10,30,51.0,350.0,4.3,17.2,394.0,404.99,315.08
2018,4,29,10,45,90.0,396.0,4.35,17.35,476.0,490.74,380.75
2018,4,29,11,0,129.0,442.0,4.4,17.5,558.0,584.5,450.41
2018,4,29,11,15,120.0,438.5,4.45,17.55,547.5,570.37,439.12
2018,4,29,11,30,111.0,435.0,4.5,17.6,537.0,555.75,427.97
2018,4,29,11,45,144.0,441.0,4.6,17.7,574.0,591.58,455.58
2018,4,29,12,0,177.0,447.0,4.7,17.8,611.0,626.22,481.95
2018,4,29,12,15,275.5,400.5,4.7,17.85,655.0,674.06,520.46
2018,4,29,12,30,374.0,354.0,4.7,17.9,699.0,717.27,555.09
2018,4,29,12,45,320.0,386.5,4.7,17.9,679.0,685.53,529.8
2018,4,29,13,0,266.0,419.0,4.7,17.9,659.0,659.01,508.56
2018,4,29,13,15,420.5,338.0,4.65,18.0,709.0,706.65,548.59
2018,4,29,13,30,575.0,257.0,4.6,18.1,759.0,742.47,578.99
2018,4,29,13,45,547.0,266.5,4.6,18.2,732.5,707.07,552.02
2018,4,29,14,0,519.0,276.0,4.6,18.3,706.0,672.29,525.68
2018,4,29,14,15,472.5,261.5,4.55,18.25,641.5,601.51,472.77
2018,4,29,14,30,426.0,247.0,4.5,18.2,577.0,533.4,421.2
2018,4,29,14,45,329.0,273.5,4.45,18.15,520.5,474.19,374.14
2018,4,29,15,0,232.0,300.0,4.4,18.1,464.0,422.92,333.0
2018,4,29,15,15,193.0,282.0,4.4,18.1,412.5,372.17,293.44
2018,4,29,15,30,154.0,264.0,4.4,18.1,361.0,324.19,255.76
2018,4,29,15,45,269.5,232.0,4.4,17.7,386.0,335.09,264.58
2018,4,29,16,0,385.0,200.0,4.4,17.3,411.0,333.48,261.53
2018,4,29,16,15,362.5,184.0,4.35,17.0,367.5,290.18,225.32
2018,4,29,16,30,340.0,168.0,4.3,16.7,324.0,247.17,189.12
2018,4,29,16,45,343.5,145.5,4.3,16.35,286.5,206.97,154.27
2018,4,29,17,0,347.0,123.0,4.3,16.0,249.0,163.19,116.52
2018,4,29,17,15,393.5,99.0,4.15,15.6,220.0,125.81,83.48
2018,4,29,17,30,440.0,75.0,4.0,15.2,191.0,83.61,50.8
2018,4,29,17,45,406.5,64.0,3.8,14.75,152.5,46.96,36.05
2018,4,29,18,0,373.0,53.0,3.6,14.3,114.0,40.92,30.29
2018,4,29,18,15,260.5,39.5,3.45,13.9,74.5,30.47,20.17
2018,4,29,18,30,148.0,26.0,3.3,13.5,35.0,20.57,2.91
2018,4,29,18,45,74.0,13.0,3.15,13.1,17.5,12.78,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.6,2.0,1.97,0.0
2018,4,30,5,30,0.0,4.0,2.4,10.8,4.0,3.85,0.0
2018,4,30,5,45,8.0,9.5,2.4,11.05,10.5,11.01,2.67
2018,4,30,6,0,16.0,15.0,2.4,11.3,17.0,20.0,10.77
2018,4,30,6,15,33.0,19.0,2.35,11.65,26.0,30.64,20.02
2018,4,30,6,30,50.0,23.0,2.3,12.0,35.0,45.19,32.87
2018,4,30,6,45,25.0,27.5,2.3,12.4,33.5,39.44,28.39
2018,4,30,7,0,0.0,32.0,2.3,12.8,32.0,30.89,20.96
2018,4,30,7,15,0.0,38.5,2.2,13.3,38.5,37.18,26.23
2018,4,30,7,30,0.0,45.0,2.1,13.8,45.0,43.47,31.43
2018,4,30,7,45,1.0,84.5,2.05,14.25,85.0,82.37,63.96
2018,4,30,8,0,2.0,124.0,2.0,14.7,125.0,122.51,96.8
2018,4,30,8,15,2.5,140.0,1.95,15.1,141.5,138.85,109.61
2018,4,30,8,30,3.0,156.0,1.9,15.5,158.0,155.23,122.33
2018,4,30,8,45,17.0,210.5,1.9,15.9,222.5,221.67,175.29
2018,4,30,9,0,31.0,265.0,1.9,16.3,287.0,297.07,233.69
2018,4,30,9,15,46.5,299.5,2.0,16.7,334.0,347.33,271.69
2018,4,30,9,30,62.0,334.0,2.1,17.1,381.0,398.26,309.66
2018,4,30,9,45,105.0,357.0,2.15,17.55,441.0,462.61,357.93
2018,4,30,10,0,148.0,380.0,2.2,18.0,501.0,536.99,412.34
2018,4,30,10,15,357.5,333.5,2.4,18.4,639.5,697.4,533.71
2018,4,30,10,30,567.0,287.0,2.6,18.8,778.0,863.16,653.25
2018,4,30,10,45,585.0,286.5,2.75,19.2,803.5,885.77,667.11
2018,4,30,11,0,603.0,286.0,2.9,19.6,829.0,904.89,679.89
2018,4,30,11,15,515.0,331.0,3.15,19.7,799.5,862.78,649.12
2018,4,30,11,30,427.0,376.0,3.4,19.8,770.0,819.05,617.09
2018,4,30,11,45,437.5,368.0,3.65,19.9,773.5,816.43,616.85
2018,4,30,12,0,448.0,360.0,3.9,20.0,777.0,811.9,614.94
2018,4,30,12,15,597.0,289.5,4.05,19.85,843.0,875.74,665.37
2018,4,30,12,30,746.0,219.0,4.2,19.7,909.0,933.43,708.46
2018,4,30,12,45,797.5,194.0,4.4,19.6,923.5,936.27,711.61
2018,4,30,13,0,849.0,169.0,4.6,19.5,938.0,937.56,714.75
2018,4,30,13,15,848.0,165.5,4.7,19.3,920.5,908.99,696.63
2018,4,30,13,30,847.0,162.0,4.8,19.1,903.0,877.77,676.66
2018,4,30,13,45,793.0,180.5,4.85,18.95,858.0,822.55,638.85
2018,4,30,14,0,739.0,199.0,4.9,18.8,813.0,768.85,601.0
2018,4,30,14,15,746.0,187.5,4.95,18.5,786.5,732.01,575.3
2018,4,30,14,30,753.0,176.0,5.0,18.2,760.0,692.78,547.09
2018,4,30,14,45,750.5,167.5,5.05,17.95,725.0,647.92,513.67
2018,4,30,15,0,748.0,159.0,5.1,17.7,690.0,601.67,478.32
2018,4,30,15,15,737.5,151.5,5.1,17.7,647.5,550.71,437.75
2018,4,30,15,30,727.0,144.0,5.1,17.7,605.0,499.49,395.96
2018,4,30,15,45,722.5,133.5,5.0,16.95,561.5,448.14,353.82
2018,4,30,16,0,718.0,123.0,4.9,16.2,518.0,396.33,309.92
2018,4,30,16,15,692.0,117.5,4.8,15.75,468.5,341.45,262.21
2018,4,30,16,30,666.0,112.0,4.7,15.3,419.0,288.81,215.58
2018,4,30,16,45,629.0,105.5,4.65,14.85,367.0,235.21,168.44
2018,4,30,17,0,592.0,99.0,4.6,14.4,315.0,185.59,125.61
2018,4,30,17,15,534.0,91.0,4.45,13.9,262.5,136.36,86.74
2018,4,30,17,30,476.0,83.0,4.3,13.4,210.0,93.11,57.76
2018,4,30,17,45,390.5,71.0,4.15,12.95,159.5,53.26,41.95
2018,4,30,18,0,305.0,59.0,4.0,12.5,109.0,44.62,33.81
2018,4,30,18,15,193.5,42.5,3.9,12.2,70.0,32.86,22.47
2018,4,30,18,30,82.0,26.0,3.8,11.9,31.0,21.66,5.09
2018,4,30,18,45,42.0,13.5,3.7,11.6,16.0,13.27,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.3,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.1,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,11.0,2.65,10.05,12.5,14.9,0.0
2018,5,1,5,30,70.0,22.0,2.7,10.3,25.0,37.36,0.0
2018,5,1,5,45,162.5,39.5,2.75,10.5,60.0,88.6,58.6
2018,5,1,6,0,255.0,57.0,2.8,10.7,95.0,142.35,106.36
2018,5,1,6,15,297.0,70.5,2.8,11.0,131.5,185.15,145.4
2018,5,1,6,30,339.0,84.0,2.8,11.3,168.0,232.47,187.9
2018,5,1,6,45,214.5,91.5,2.75,11.6,149.0,197.64,162.08
2018,5,1,7,0,90.0,99.0,2.7,11.9,130.0,149.59,122.44
2018,5,1,7,15,45.0,73.0,2.55,12.25,88.5,100.85,81.12
2018,5,1,7,30,0.0,47.0,2.4,12.6,47.0,45.4,33.18
2018,5,1,7,45,20.0,102.0,2.3,12.95,112.5,114.81,91.95
2018,5,1,8,0,40.0,157.0,2.2,13.3,178.0,186.65,151.12
2018,5,1,8,15,37.5,165.5,2.1,13.85,187.0,194.9,156.81
2018,5,1,8,30,35.0,174.0,2.0,14.4,196.0,202.88,162.36
2018,5,1,8,45,116.0,245.0,1.85,14.9,324.5,351.47,280.89
2018,5,1,9,0,197.0,316.0,1.7,15.4,453.0,499.08,392.08
2018,5,1,9,15,213.5,332.5,1.7,16.1,489.0,536.04,416.83
2018,5,1,9,30,230.0,349.0,1.7,16.8,525.0,573.19,442.06
2018,5,1,9,45,312.0,347.0,1.75,17.45,597.0,659.27,504.05
2018,5,1,10,0,394.0,345.0,1.8,18.1,669.0,739.37,559.92
2018,5,1,10,15,579.5,268.0,1.9,18.5,762.5,851.2,640.9
2018,5,1,10,30,765.0,191.0,2.0,18.9,856.0,953.17,709.52
2018,5,1,10,45,806.5,174.5,2.1,19.3,890.0,983.07,727.44
2018,5,1,11,0,848.0,158.0,2.2,19.7,924.0,1010.37,744.4
2018,5,1,11,15,867.0,150.5,2.3,19.85,942.5,1015.89,747.95
2018,5,1,11,30,886.0,143.0,2.4,20.0,961.0,1024.62,753.92
2018,5,1,11,45,887.0,143.5,2.5,20.2,966.0,1020.38,751.36
2018,5,1,12,0,888.0,144.0,2.6,20.4,971.0,1012.85,746.85
2018,5,1,12,15,885.5,144.5,2.75,20.5,967.0,998.69,738.82
2018,5,1,12,30,883.0,145.0,2.9,20.6,963.0,981.43,728.74
2018,5,1,12,45,877.5,146.0,3.0,20.7,951.0,958.87,714.68
2018,5,1,13,0,872.0,147.0,3.1,20.8,939.0,933.51,698.72
2018,5,1,13,15,859.5,150.0,3.15,20.8,917.0,904.29,679.97
2018,5,1,13,30,847.0,153.0,3.2,20.8,895.0,869.55,657.37
2018,5,1,13,45,840.5,151.0,3.3,20.8,869.0,832.88,633.55
2018,5,1,14,0,834.0,149.0,3.4,20.8,843.0,794.17,608.04
2018,5,1,14,15,834.5,142.0,3.4,20.7,813.5,753.93,580.91
2018,5,1,14,30,835.0,135.0,3.4,20.6,784.0,711.49,551.25
2018,5,1,14,45,822.5,132.5,3.45,20.5,745.0,662.89,515.6
2018,5,1,15,0,810.0,130.0,3.5,20.4,706.0,613.56,478.5
2018,5,1,15,15,793.5,126.5,3.5,20.4,661.5,560.57,437.37
2018,5,1,15,30,777.0,123.0,3.5,20.4,617.0,507.74,395.27
2018,5,1,15,45,730.5,124.0,3.55,19.9,560.0,443.8,344.4
2018,5,1,16,0,684.0,125.0,3.6,19.4,503.0,385.5,296.65
2018,5,1,16,15,678.0,115.5,3.65,19.05,460.0,335.71,253.84
2018,5,1,16,30,672.0,106.0,3.7,18.7,417.0,286.01,209.99
2018,5,1,16,45,637.0,100.0,3.7,18.35,366.0,233.0,163.92
2018,5,1,17,0,602.0,94.0,3.7,18.0,315.0,183.7,121.82
2018,5,1,17,15,549.5,86.0,3.5,17.4,263.0,134.45,83.19
2018,5,1,17,30,497.0,78.0,3.3,16.8,211.0,91.35,54.51
2018,5,1,17,45,421.0,67.0,3.15,16.2,162.5,51.03,39.45
2018,5,1,18,0,345.0,56.0,3.0,15.6,114.0,42.09,31.22
2018,5,1,18,15,238.5,42.5,2.9,15.05,76.0,32.79,22.23
2018,5,1,18,30,132.0,29.0,2.8,14.5,38.0,22.99,7.06
2018,5,1,18,45,67.5,15.5,2.7,13.9,20.0,15.24,0.0
2018,5,1,19,0,3.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,2.6,13.05,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,12.0,4.5,2.05,10.35,5.0,5.85,0.0
2018,5,2,5,30,24.0,9.0,2.0,10.5,10.0,14.4,0.0
2018,5,2,5,45,20.0,11.5,1.95,10.7,13.0,16.53,6.91
2018,5,2,6,0,16.0,14.0,1.9,10.9,16.0,18.97,10.01
2018,5,2,6,15,8.0,20.0,1.8,11.25,21.0,22.15,13.27
2018,5,2,6,30,0.0,26.0,1.7,11.6,26.0,25.09,16.05
2018,5,2,6,45,0.0,43.0,1.6,11.9,43.0,41.52,30.24
2018,5,2,7,0,0.0,60.0,1.5,12.2,60.0,57.98,44.25
2018,5,2,7,15,0.5,86.5,1.35,12.9,86.5,84.35,66.32
2018,5,2,7,30,1.0,113.0,1.2,13.6,113.0,111.21,88.3
2018,5,2,7,45,23.5,159.0,1.05,14.3,171.5,177.15,142.2
2018,5,2,8,0,46.0,205.0,0.9,15.0,230.0,242.29,193.53
2018,5,2,8,15,140.5,233.5,0.85,15.85,319.5,350.0,277.96
2018,5,2,8,30,235.0,262.0,0.8,16.7,409.0,465.94,364.37
2018,5,2,8,45,511.5,199.0,0.7,17.5,548.5,636.75,490.62
2018,5,2,9,0,788.0,136.0,0.6,18.3,688.0,818.53,611.68
2018,5,2,9,15,826.5,128.0,0.6,19.05,736.0,866.97,637.65
2018,5,2,9,30,865.0,120.0,0.6,19.8,784.0,909.55,661.19
2018,5,2,9,45,878.0,120.0,0.55,20.55,819.5,941.41,676.57
2018,5,2,10,0,891.0,120.0,0.5,21.3,855.0,970.78,690.24
2018,5,2,10,15,898.5,120.5,0.65,21.85,882.5,992.71,704.22
2018,5,2,10,30,906.0,121.0,0.8,22.4,910.0,1011.6,716.44
2018,5,2,10,45,911.5,121.5,0.9,22.9,931.0,1025.34,724.62
2018,5,2,11,0,917.0,122.0,1.0,23.4,952.0,1035.77,730.87
2018,5,2,11,15,920.0,122.5,1.25,23.65,964.5,1040.33,737.16
2018,5,2,11,30,923.0,123.0,1.5,23.9,977.0,1041.44,741.03
2018,5,2,11,45,925.0,122.5,1.7,24.15,982.0,1037.09,740.46
2018,5,2,12,0,927.0,122.0,1.9,24.4,987.0,1029.3,737.62
2018,5,2,12,15,927.0,121.0,2.05,24.45,983.5,1015.68,730.9
2018,5,2,12,30,927.0,120.0,2.2,24.5,980.0,998.74,722.03
2018,5,2,12,45,926.0,118.5,2.4,24.6,969.0,977.15,710.41
2018,5,2,13,0,925.0,117.0,2.6,24.7,958.0,952.43,696.52
2018,5,2,13,15,920.0,116.0,2.7,24.6,938.5,921.69,678.12
2018,5,2,13,30,915.0,115.0,2.8,24.5,919.0,888.26,657.77
2018,5,2,13,45,908.0,114.5,2.95,24.45,892.5,851.18,634.89
2018,5,2,14,0,901.0,114.0,3.1,24.4,866.0,811.87,610.13
2018,5,2,14,15,892.5,112.5,3.2,24.2,833.0,768.47,582.2
2018,5,2,14,30,884.0,111.0,3.3,24.0,800.0,723.38,552.62
2018,5,2,14,45,872.0,109.5,3.35,23.75,761.0,674.53,518.03
2018,5,2,15,0,860.0,108.0,3.4,23.5,722.0,624.73,481.35
2018,5,2,15,15,845.5,105.5,3.4,23.5,677.5,570.35,439.69
2018,5,2,15,30,831.0,103.0,3.4,23.5,633.0,517.01,397.6
2018,5,2,15,45,811.5,99.5,3.4,22.9,584.5,460.56,352.81
2018,5,2,16,0,792.0,96.0,3.4,22.3,536.0,405.0,307.23
2018,5,2,16,15,766.0,92.5,3.4,21.85,484.5,348.36,259.38
2018,5,2,16,30,740.0,89.0,3.4,21.4,433.0,293.85,212.23
2018,5,2,16,45,705.0,84.0,3.35,20.9,380.0,235.53,162.04
2018,5,2,17,0,670.0,79.0,3.3,20.4,327.0,183.29,117.58
2018,5,2,17,15,621.0,73.0,3.15,19.65,274.5,132.32,77.57
2018,5,2,17,30,572.0,67.0,3.0,18.9,222.0,86.97,47.6
2018,5,2,17,45,499.0,58.5,2.8,18.15,172.5,45.04,33.91
2018,5,2,18,0,426.0,50.0,2.6,17.4,123.0,37.38,26.92
2018,5,2,18,15,310.0,39.0,2.4,16.7,82.5,30.5,20.22
2018,5,2,18,30,194.0,28.0,2.2,16.0,42.0,22.06,7.6
2018,5,2,18,45,102.0,15.0,2.0,15.25,22.0,14.74,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.5,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.2,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,32.0,6.0,1.75,11.5,8.0,9.77,0.0
2018,5,3,5,30,64.0,12.0,1.8,11.7,16.0,26.84,0.0
