Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,709.77,524.22
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,662.92,491.38
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,613.11,455.13
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,562.87,417.66
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,507.53,376.43
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,454.73,335.65
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,400.29,292.29
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,347.19,248.76
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,293.15,203.78
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,241.65,160.47
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,188.06,116.72
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,141.2,80.46
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,95.72,50.31
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,56.06,31.92
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,39.53,27.93
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,35.57,24.29
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,28.37,17.37
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,19.73,2.18
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,13.27,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,24.2,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,68.14,29.85
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,122.47,78.52
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,174.02,121.33
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,234.76,171.6
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,290.59,218.42
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,351.87,268.3
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,409.2,313.76
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,468.64,359.15
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,524.03,400.16
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,580.75,440.69
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,633.3,476.84
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,685.96,510.81
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,731.26,538.38
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,778.93,567.04
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,821.54,591.71
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,862.57,614.97
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,898.48,635.31
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,932.21,654.12
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,962.16,670.45
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,989.48,685.11
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,1010.07,697.3
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,1027.62,707.71
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,1041.06,715.68
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,1051.22,721.73
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,1055.0,724.09
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,1055.42,724.56
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,1050.98,722.04
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,1043.23,717.61
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,1030.76,711.4
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,1015.14,703.25
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,993.56,691.36
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,969.08,677.59
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,941.8,661.89
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,911.86,644.38
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,877.16,623.76
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,840.19,601.44
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,799.11,576.48
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,756.27,549.95
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,710.49,520.73
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,663.53,488.61
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,613.64,452.51
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,563.25,415.14
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,510.38,376.22
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,454.98,334.15
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,400.93,291.27
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,348.19,248.19
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,294.32,203.43
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,242.86,160.24
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,191.11,117.96
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,140.06,78.41
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,94.11,47.91
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,53.77,29.19
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,36.78,25.44
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,33.58,22.47
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,27.28,16.4
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.7,2.84
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,13.27,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,24.07,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,68.27,30.17
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,123.16,80.04
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,175.02,124.29
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,236.31,176.86
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,292.93,225.96
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,355.12,278.31
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,412.26,325.31
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,473.48,373.69
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,529.26,415.89
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,586.39,457.42
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,639.93,494.82
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,690.44,527.37
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,738.69,557.56
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,786.04,586.48
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,828.8,611.86
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,869.91,635.74
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,905.68,656.62
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,939.08,675.81
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,967.6,691.75
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,993.31,705.86
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,1014.52,718.01
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,1032.66,728.27
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,1045.61,735.05
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,1055.27,739.9
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,1060.1,742.73
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,1061.55,743.56
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,1057.62,740.75
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,1050.37,736.0
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,1037.88,728.96
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,1022.19,719.99
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,1001.96,708.02
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,978.72,694.15
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,951.72,678.1
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,921.99,660.23
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,887.03,638.68
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,849.77,615.46
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,808.74,589.78
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,765.89,562.58
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,720.04,533.01
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,672.93,500.51
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,622.82,463.89
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,572.13,425.93
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,518.88,386.58
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,463.05,343.93
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,407.37,299.53
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,352.99,254.81
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,298.67,209.27
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,246.81,165.25
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,194.41,121.93
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,142.88,81.48
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,96.29,50.0
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,55.47,30.58
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,37.15,26.19
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,33.5,22.78
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,27.69,17.05
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,20.52,3.98
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,13.76,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,23.09,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,66.91,29.85
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,121.57,79.92
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,142.42,102.22
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,161.62,122.29
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,125.41,97.56
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,69.93,53.17
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,107.81,84.44
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,146.87,116.03
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,227.79,181.39
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,317.51,251.86
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,422.25,333.47
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,540.83,422.37
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,658.04,508.85
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,778.73,590.95
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,826.48,619.31
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,873.62,647.25
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,911.18,668.99
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,946.52,689.1
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,976.45,705.96
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,1003.71,721.05
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,1024.78,731.99
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,1042.74,741.02
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,1055.98,747.62
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,1065.89,752.22
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,1070.9,754.49
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,1072.46,754.73
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,1068.57,751.69
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,1061.26,746.66
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,1048.66,739.83
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,1032.81,730.99
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,1011.88,718.43
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,987.94,703.96
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,960.6,688.24
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,930.48,670.55
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,895.49,649.35
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,858.12,626.35
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,817.09,600.77
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,774.21,573.61
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,727.37,543.4
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,679.28,510.45
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,628.8,473.18
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,577.67,434.47
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,523.85,394.35
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,470.29,352.92
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,411.47,305.57
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,356.88,260.09
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,301.21,212.97
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,248.05,167.43
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,196.49,123.95
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,148.23,85.37
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,97.56,50.24
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,55.23,29.73
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,35.79,25.24
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,32.51,22.12
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,26.63,16.36
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.36,4.55
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,13.27,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,18.48,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,33.29,12.93
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,46.72,28.89
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,62.85,43.6
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,80.58,59.67
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,58.72,43.37
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,29.92,19.72
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,36.21,24.93
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,42.5,30.04
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,72.03,54.3
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,102.06,78.45
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,124.71,96.19
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,147.45,113.69
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,171.36,131.92
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,195.58,150.09
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,275.09,210.95
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,351.68,267.69
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,458.31,346.55
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,560.6,419.81
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,749.94,559.68
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,935.14,685.45
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,979.56,711.71
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,1029.28,742.3
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,1042.86,749.89
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,1053.15,755.76
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,1057.57,758.05
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,1058.62,758.34
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,1054.31,755.32
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,1046.68,750.3
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,1033.86,742.8
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,1017.91,733.36
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,997.06,720.76
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,973.38,706.31
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,945.87,689.84
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,915.72,671.5
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,880.89,649.78
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,843.84,626.39
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,803.57,600.78
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,761.55,573.61
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,716.25,544.05
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,669.81,511.23
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,619.85,473.68
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,569.4,434.85
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,513.3,392.83
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,459.75,351.06
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,405.25,306.45
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,352.06,261.6
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,298.33,215.39
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,246.97,170.69
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,192.36,124.31
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,144.11,85.21
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,98.2,52.98
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,57.52,32.48
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,37.89,27.54
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,34.28,24.07
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,28.02,17.86
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.32,5.72
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,13.76,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,13.21,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,46.5,19.56
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,87.3,57.25
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,103.01,73.67
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,121.99,92.45
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,83.86,64.38
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,28.95,19.13
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,37.17,26.07
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,45.4,32.9
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,71.55,54.57
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,98.08,76.12
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,122.21,95.33
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,146.44,114.3
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,196.37,153.82
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,253.18,197.8
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,357.36,279.0
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,459.65,356.02
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,676.06,520.4
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,893.63,670.99
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,944.53,700.78
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,1000.85,735.07
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,1022.38,747.08
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,1040.83,757.41
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,1053.04,763.51
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,1061.94,767.62
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,1066.5,770.1
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,1067.64,770.52
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,1063.85,767.75
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,1056.69,762.95
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,1043.79,754.93
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,1027.71,744.96
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,1006.64,731.66
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,982.67,716.51
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,954.81,699.21
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,924.23,680.03
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,889.79,658.16
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,853.02,634.54
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,812.14,608.37
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,769.45,580.62
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,723.31,549.95
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,675.95,516.4
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,625.92,478.9
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,575.31,440.03
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,521.86,399.59
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,465.89,355.88
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,410.79,310.62
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,357.08,265.17
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,302.3,218.15
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,250.02,172.68
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,195.39,126.27
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,147.28,87.29
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,100.66,54.63
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,59.88,34.07
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,40.04,29.41
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,37.06,26.46
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.16,18.84
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,21.27,6.14
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,14.25,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,12.41,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,39.27,17.04
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,69.15,46.86
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,104.1,76.73
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,144.02,111.06
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,181.03,143.37
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,219.75,176.36
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,316.35,255.02
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,429.0,344.6
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,497.52,397.45
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,570.74,452.46
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,625.57,491.99
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,681.06,530.19
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,701.44,541.65
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,718.3,550.9
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,753.96,573.54
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,786.35,593.49
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,842.94,630.56
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,903.99,669.82
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,940.03,691.53
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,980.02,715.89
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,1001.4,728.82
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,1019.82,740.03
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,1033.14,747.68
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,1043.29,753.41
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,1048.19,756.67
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,1049.8,757.92
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,1046.1,755.42
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,1039.14,750.96
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,1026.52,743.52
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,1010.8,734.15
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,990.67,721.79
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,967.69,707.55
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,941.35,691.17
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,912.32,672.93
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,878.0,651.04
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,841.35,627.42
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,801.54,601.43
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,759.91,573.92
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,714.79,543.81
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,668.4,510.72
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,618.85,473.61
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,568.79,435.18
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,513.78,392.98
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,461.18,351.19
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,407.05,306.71
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,354.17,262.01
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,300.06,215.63
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,248.3,170.72
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,194.38,125.1
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,146.87,86.72
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,100.41,54.13
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,59.52,33.26
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,39.08,28.38
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,36.02,25.4
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,29.36,18.9
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,21.25,6.46
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,14.25,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,22.29,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,63.83,27.58
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,115.48,75.65
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,165.76,118.37
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,225.17,169.0
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,280.7,216.79
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,341.91,268.01
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,398.09,314.0
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,457.55,360.92
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,512.08,402.4
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,569.21,444.29
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,621.26,481.36
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,673.56,516.86
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,688.82,524.89
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,694.13,525.52
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,691.81,520.22
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,684.57,511.17
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,716.76,532.03
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,747.51,551.36
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,842.85,618.65
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,937.0,678.74
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,973.6,700.64
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,1002.95,718.34
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,1014.4,724.57
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,1022.71,729.05
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,1030.83,733.52
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,1035.88,736.15
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,1032.26,733.72
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,1025.47,729.43
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,1015.03,723.87
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,1001.47,716.35
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,983.32,705.39
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,962.08,692.46
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,934.87,676.03
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,905.01,657.76
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,871.85,637.16
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,836.41,614.83
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,797.2,589.76
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,756.17,563.16
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,710.83,533.34
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,664.27,500.72
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,614.74,464.07
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,564.66,426.12
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,512.73,386.64
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,458.2,344.02
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,404.8,300.71
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,352.48,257.04
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,298.77,211.5
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,247.23,167.28
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,195.92,124.23
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,145.19,83.7
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,98.61,51.43
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,57.67,30.8
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,36.39,25.6
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,33.16,22.55
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,27.33,16.92
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.11,6.54
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,13.76,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,23.97,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,66.51,27.75
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,119.97,77.28
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,131.16,92.71
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,134.68,100.35
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,105.65,80.8
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,58.95,43.66
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,71.17,53.61
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,83.46,63.35
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,114.71,88.26
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,146.25,112.81
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,185.16,142.82
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,224.97,172.87
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,343.11,263.98
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,464.72,353.61
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,641.53,483.86
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,830.05,610.15
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,875.85,635.5
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,926.11,664.55
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,955.09,679.99
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,981.32,693.8
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,1003.05,705.46
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,1021.79,715.33
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,1035.45,722.28
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,1045.87,727.37
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,1050.99,730.35
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,1052.76,731.41
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,1049.17,728.62
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,1042.27,723.95
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,1030.65,718.07
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,1015.86,710.21
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,996.05,698.78
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,973.3,685.49
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,946.18,669.92
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,916.31,652.47
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,882.59,632.23
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,846.52,610.23
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,806.6,585.66
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,764.77,559.49
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,719.49,530.78
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,672.9,499.44
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,623.39,463.49
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,573.29,426.18
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,520.64,387.39
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,468.1,347.23
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,410.79,301.75
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,357.49,257.91
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,302.72,212.11
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,250.26,167.65
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,198.35,124.54
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,150.06,86.27
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,100.26,51.63
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,58.79,30.87
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,36.35,25.44
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,33.11,22.42
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,27.76,17.24
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.1,7.38
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,14.25,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,25.43,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,69.54,28.58
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,125.73,80.97
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,151.39,107.23
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,176.63,132.44
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,136.22,105.54
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,64.91,48.77
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,84.24,64.6
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,103.61,80.01
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,149.85,116.94
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,202.3,157.81
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,339.0,266.18
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,486.15,377.76
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,635.06,488.69
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,792.62,596.18
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,835.69,620.4
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,877.07,643.94
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,912.19,663.63
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,944.69,681.42
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,973.24,696.51
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,998.73,709.58
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,1021.18,722.31
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,1040.61,733.2
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,1055.42,741.12
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,1066.96,747.12
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,1072.13,750.47
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,1073.9,751.85
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,1070.77,749.72
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,1064.25,745.6
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,1052.44,738.88
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,1037.37,730.21
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,1017.23,718.69
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,994.05,705.2
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,966.98,689.43
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,937.1,671.74
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,902.32,650.33
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,865.12,627.16
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,824.6,601.91
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,782.14,575.06
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,735.96,545.39
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,688.39,513.1
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,637.82,476.16
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,586.57,437.79
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,532.89,397.82
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,479.3,356.52
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,420.61,309.81
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,365.74,264.56
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,310.43,218.08
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,257.31,172.82
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,204.16,128.42
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,154.51,88.83
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,102.91,52.65
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,59.42,30.57
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,35.9,25.12
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,33.08,22.46
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,27.72,17.28
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.05,7.64
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,14.25,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,26.96,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,72.35,29.12
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,130.79,84.05
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,162.04,115.03
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,193.77,145.75
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,157.47,123.0
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,94.33,73.41
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,121.69,95.74
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,149.95,118.27
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,233.51,185.51
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,316.19,250.33
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,451.83,356.11
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,596.26,464.09
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,695.22,534.59
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,802.17,605.31
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,845.61,630.61
