Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,13.31,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,47.65,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,99.35,56.48
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,148.6,100.18
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,208.16,150.93
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,165.53,125.62
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,91.82,69.95
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,99.67,76.8
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,106.43,81.75
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,182.79,142.98
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,268.0,209.29
2018,7,11,7,45,370.0,158.0,1.85,25.7,361.0,416.15,324.45
2018,7,11,8,0,612.0,134.0,1.9,26.7,479.0,576.82,443.43
2018,7,11,8,15,739.0,106.0,1.95,27.65,559.0,662.97,503.21
2018,7,11,8,30,866.0,78.0,2.0,28.6,639.0,755.19,563.09
2018,7,11,8,45,879.5,80.0,2.05,29.5,683.5,799.56,589.03
2018,7,11,9,0,893.0,82.0,2.1,30.4,728.0,842.43,613.86
2018,7,11,9,15,899.5,85.0,2.2,31.3,766.5,878.52,634.29
2018,7,11,9,30,906.0,88.0,2.3,32.2,805.0,912.22,652.96
2018,7,11,9,45,910.0,92.0,2.45,33.05,838.5,942.1,669.61
2018,7,11,10,0,914.0,96.0,2.6,33.9,872.0,969.13,684.34
2018,7,11,10,15,919.5,97.5,2.7,34.5,900.0,991.97,696.66
2018,7,11,10,30,925.0,99.0,2.8,35.1,928.0,1011.79,707.11
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,1025.95,713.67
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,1036.86,718.33
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,1043.48,721.78
2018,7,11,11,30,938.0,102.0,3.1,36.9,999.0,1046.72,723.29
2018,7,11,11,45,939.0,102.5,3.15,37.2,1005.5,1044.57,721.21
2018,7,11,12,0,940.0,103.0,3.2,37.5,1012.0,1039.06,717.21
2018,7,11,12,15,939.5,103.0,3.2,37.55,1011.0,1028.26,710.45
2018,7,11,12,30,939.0,103.0,3.2,37.6,1010.0,1014.21,701.82
2018,7,11,12,45,937.0,103.0,3.25,37.65,1001.0,995.57,690.81
2018,7,11,13,0,935.0,103.0,3.3,37.7,992.0,973.87,677.95
2018,7,11,13,15,931.5,102.5,3.3,37.55,976.0,947.36,662.31
2018,7,11,13,30,928.0,102.0,3.3,37.4,960.0,918.08,644.9
2018,7,11,13,45,923.0,101.5,3.35,37.3,937.0,884.89,625.07
2018,7,11,14,0,918.0,101.0,3.4,37.2,914.0,849.3,603.54
2018,7,11,14,15,911.5,99.5,3.4,36.9,884.0,809.35,579.19
2018,7,11,14,30,905.0,98.0,3.4,36.6,854.0,767.46,553.29
2018,7,11,14,45,896.5,96.5,3.45,36.35,818.5,722.43,525.03
2018,7,11,15,0,888.0,95.0,3.5,36.1,783.0,676.03,494.62
2018,7,11,15,15,877.0,92.5,3.5,36.1,742.0,626.01,459.0
2018,7,11,15,30,866.0,90.0,3.5,36.1,701.0,575.29,421.98
2018,7,11,15,45,851.0,88.0,3.55,35.2,655.5,522.52,383.97
2018,7,11,16,0,836.0,86.0,3.6,34.3,610.0,469.9,344.62
2018,7,11,16,15,816.0,84.0,3.55,33.65,561.5,412.62,300.02
2018,7,11,16,30,796.0,82.0,3.5,33.0,513.0,359.29,256.97
2018,7,11,16,45,770.5,79.0,3.5,32.4,462.5,304.82,212.11
2018,7,11,17,0,745.0,76.0,3.5,31.8,412.0,252.62,168.41
2018,7,11,17,15,702.0,73.0,3.45,30.9,358.5,199.48,125.09
2018,7,11,17,30,659.0,70.0,3.4,30.0,305.0,148.07,84.93
2018,7,11,17,45,614.0,64.0,3.35,29.1,255.5,101.29,52.36
2018,7,11,18,0,569.0,58.0,3.3,28.2,206.0,59.62,30.63
2018,7,11,18,15,499.5,51.5,3.1,27.25,160.5,35.95,24.86
2018,7,11,18,30,430.0,45.0,2.9,26.3,115.0,33.19,22.26
2018,7,11,18,45,324.0,35.0,2.75,25.3,77.5,26.92,16.33
2018,7,11,19,0,218.0,25.0,2.6,24.3,40.0,20.2,5.22
2018,7,11,19,15,115.5,13.5,2.45,23.75,21.0,13.27,0.0
2018,7,11,19,30,13.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,7,11,19,45,6.5,1.0,2.2,22.65,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,20.3,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.5,4.0,5.19,0.0
2018,7,12,5,15,57.0,14.5,1.5,20.9,19.0,22.97,0.0
2018,7,12,5,30,98.0,25.0,1.6,21.3,34.0,47.12,25.52
2018,7,12,5,45,102.0,34.0,1.75,21.7,48.5,62.57,41.37
2018,7,12,6,0,106.0,43.0,1.9,22.1,63.0,78.62,56.06
2018,7,12,6,15,54.5,55.0,1.9,22.55,65.5,76.23,56.3
2018,7,12,6,30,3.0,67.0,1.9,23.0,68.0,66.31,49.09
2018,7,12,6,45,27.0,102.0,1.9,23.4,112.0,115.28,88.91
2018,7,12,7,0,51.0,137.0,1.9,23.8,156.0,165.3,128.92
2018,7,12,7,15,100.0,164.5,2.0,24.4,209.5,228.35,178.66
2018,7,12,7,30,149.0,192.0,2.1,25.0,263.0,291.39,227.42
2018,7,12,7,45,138.5,217.5,2.2,25.6,289.0,318.19,246.62
2018,7,12,8,0,128.0,243.0,2.3,26.2,315.0,343.71,264.49
2018,7,12,8,15,273.5,231.5,2.35,26.65,403.0,448.74,344.98
2018,7,12,8,30,419.0,220.0,2.4,27.1,491.0,566.11,431.59
2018,7,12,8,45,474.0,213.5,2.5,27.6,540.0,618.76,468.47
2018,7,12,9,0,529.0,207.0,2.6,28.1,589.0,673.8,506.78
2018,7,12,9,15,611.0,190.0,2.65,28.6,655.0,746.77,557.05
2018,7,12,9,30,693.0,173.0,2.7,29.1,721.0,819.01,603.73
2018,7,12,9,45,700.5,178.0,2.8,29.55,752.5,847.9,620.93
2018,7,12,10,0,708.0,183.0,2.9,30.0,784.0,874.71,637.01
2018,7,12,10,15,733.5,178.0,3.0,30.5,818.5,902.49,653.54
2018,7,12,10,30,759.0,173.0,3.1,31.0,853.0,932.16,671.22
2018,7,12,10,45,779.5,166.5,3.2,31.45,879.0,953.22,683.39
2018,7,12,11,0,800.0,160.0,3.3,31.9,905.0,971.82,694.04
2018,7,12,11,15,804.5,160.0,3.3,32.05,919.0,978.44,697.25
2018,7,12,11,30,809.0,160.0,3.3,32.2,933.0,982.11,698.77
2018,7,12,11,45,811.5,159.5,3.25,32.35,939.5,980.28,696.55
2018,7,12,12,0,814.0,159.0,3.2,32.5,946.0,975.47,692.58
2018,7,12,12,15,790.5,175.0,3.1,32.5,938.5,958.78,681.24
2018,7,12,12,30,767.0,191.0,3.0,32.5,931.0,939.53,668.43
2018,7,12,12,45,776.0,183.0,2.85,32.5,926.0,925.43,658.65
2018,7,12,13,0,785.0,175.0,2.7,32.5,921.0,908.45,647.04
2018,7,12,13,15,803.5,159.0,2.6,32.65,912.0,889.33,634.13
2018,7,12,13,30,822.0,143.0,2.5,32.8,903.0,864.5,617.61
2018,7,12,13,45,819.5,140.0,2.4,32.9,881.5,834.03,597.65
2018,7,12,14,0,817.0,137.0,2.3,33.0,860.0,801.33,576.25
2018,7,12,14,15,811.5,134.0,2.25,33.1,832.0,764.18,552.21
2018,7,12,14,30,806.0,131.0,2.2,33.2,804.0,725.32,526.91
2018,7,12,14,45,779.5,137.5,2.15,33.3,765.5,678.7,495.56
2018,7,12,15,0,753.0,144.0,2.1,33.4,727.0,632.43,462.78
2018,7,12,15,15,718.0,150.0,2.1,33.4,682.0,579.58,425.27
2018,7,12,15,30,683.0,156.0,2.1,33.4,637.0,529.7,389.04
2018,7,12,15,45,683.5,143.5,2.1,33.35,598.5,483.17,354.79
2018,7,12,16,0,684.0,131.0,2.1,33.3,560.0,435.7,318.75
2018,7,12,16,15,691.5,117.0,2.1,33.05,520.5,388.97,282.25
2018,7,12,16,30,699.0,103.0,2.1,32.8,481.0,340.89,243.41
2018,7,12,16,45,672.5,98.0,2.15,32.55,432.5,289.17,201.36
2018,7,12,17,0,646.0,93.0,2.2,32.3,384.0,239.93,160.74
2018,7,12,17,15,608.0,88.0,2.15,31.8,335.0,191.09,121.26
2018,7,12,17,30,570.0,83.0,2.1,31.3,286.0,146.37,86.6
2018,7,12,17,45,517.5,76.0,2.1,30.75,238.0,102.91,56.89
2018,7,12,18,0,465.0,69.0,2.1,30.2,190.0,65.45,37.3
2018,7,12,18,15,393.5,60.5,1.95,29.35,147.0,44.02,31.36
2018,7,12,18,30,322.0,52.0,1.8,28.5,104.0,39.04,26.88
2018,7,12,18,45,228.0,39.0,1.7,27.7,69.5,29.98,18.57
2018,7,12,19,0,134.0,26.0,1.6,26.9,35.0,20.45,4.78
2018,7,12,19,15,70.0,14.0,1.65,26.35,18.5,13.76,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.8,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,13,4,45,11.0,2.5,1.45,19.75,2.5,0.0,0.0
2018,7,13,5,0,22.0,5.0,1.4,19.8,5.0,6.62,0.0
2018,7,13,5,15,105.5,18.5,1.3,20.3,27.0,31.64,0.0
2018,7,13,5,30,189.0,32.0,1.2,20.8,49.0,74.89,42.05
2018,7,13,5,45,254.5,45.0,1.15,21.25,83.0,114.39,77.45
2018,7,13,6,0,320.0,58.0,1.1,21.7,117.0,161.23,116.8
2018,7,13,6,15,400.0,66.5,1.0,22.3,163.5,215.14,161.63
2018,7,13,6,30,480.0,75.0,0.9,22.9,210.0,279.64,214.33
2018,7,13,6,45,538.5,80.0,0.85,23.55,260.5,336.94,260.53
2018,7,13,7,0,597.0,85.0,0.8,24.2,311.0,399.48,309.19
2018,7,13,7,15,632.0,89.5,0.7,25.0,360.0,453.5,349.23
2018,7,13,7,30,667.0,94.0,0.6,25.8,409.0,509.79,389.1
2018,7,13,7,45,694.0,97.5,0.55,26.65,457.5,561.8,424.45
2018,7,13,8,0,721.0,101.0,0.5,27.5,506.0,613.34,458.06
2018,7,13,8,15,741.5,104.0,0.45,28.35,552.0,661.6,487.25
2018,7,13,8,30,762.0,107.0,0.4,29.2,598.0,709.63,514.65
2018,7,13,8,45,778.0,109.5,0.4,30.05,641.5,752.97,538.95
2018,7,13,9,0,794.0,112.0,0.4,30.9,685.0,795.22,562.01
2018,7,13,9,15,802.0,116.5,0.45,31.65,722.5,831.32,581.87
2018,7,13,9,30,810.0,121.0,0.5,32.4,760.0,865.37,600.29
2018,7,13,9,45,814.0,126.0,0.6,33.15,792.0,888.93,613.1
2018,7,13,10,0,818.0,131.0,0.7,33.9,824.0,914.77,627.38
2018,7,13,10,15,826.5,131.5,0.85,34.4,851.5,937.59,641.29
2018,7,13,10,30,835.0,132.0,1.0,34.9,879.0,957.8,653.61
2018,7,13,10,45,841.0,133.0,1.15,35.35,900.5,973.3,663.22
2018,7,13,11,0,847.0,134.0,1.3,35.8,922.0,985.89,671.11
2018,7,13,11,15,851.0,134.0,1.45,36.15,936.0,992.46,675.69
2018,7,13,11,30,855.0,134.0,1.6,36.5,950.0,995.97,678.48
2018,7,13,11,45,857.5,133.0,1.75,36.8,956.5,993.89,678.07
2018,7,13,12,0,860.0,132.0,1.9,37.1,963.0,988.75,675.84
2018,7,13,12,15,862.5,130.5,2.0,37.15,963.0,980.06,671.6
2018,7,13,12,30,865.0,129.0,2.1,37.2,963.0,968.36,665.58
2018,7,13,12,45,866.5,126.0,2.25,37.25,955.5,951.24,656.73
2018,7,13,13,0,868.0,123.0,2.4,37.3,948.0,931.2,645.99
2018,7,13,13,15,865.0,122.5,2.5,37.25,933.0,906.65,632.18
2018,7,13,13,30,862.0,122.0,2.6,37.2,918.0,879.5,616.63
2018,7,13,13,45,858.0,119.5,2.7,37.15,895.5,847.11,597.59
2018,7,13,14,0,854.0,117.0,2.8,37.1,873.0,812.46,576.88
2018,7,13,14,15,847.5,116.0,2.85,36.9,845.0,775.17,554.26
2018,7,13,14,30,841.0,115.0,2.9,36.7,817.0,736.1,530.19
2018,7,13,14,45,833.0,112.0,3.0,36.5,782.5,692.5,502.95
2018,7,13,15,0,825.0,109.0,3.1,36.3,748.0,647.64,472.98
2018,7,13,15,15,813.0,107.0,3.1,36.3,708.5,600.2,439.22
2018,7,13,15,30,801.0,105.0,3.1,36.3,669.0,550.31,402.95
2018,7,13,15,45,786.5,102.0,3.15,35.7,625.5,499.56,366.09
2018,7,13,16,0,772.0,99.0,3.2,35.1,582.0,449.07,328.12
2018,7,13,16,15,753.5,95.5,3.25,34.6,535.5,396.97,287.59
2018,7,13,16,30,735.0,92.0,3.3,34.1,489.0,346.0,246.69
2018,7,13,16,45,701.0,90.0,3.35,33.65,438.5,293.03,203.6
2018,7,13,17,0,667.0,88.0,3.4,33.2,388.0,240.49,160.49
2018,7,13,17,15,639.0,81.0,3.4,32.45,339.5,190.73,119.84
2018,7,13,17,30,611.0,74.0,3.4,31.7,291.0,143.99,83.11
2018,7,13,17,45,566.0,67.5,3.4,30.95,243.5,99.37,52.35
2018,7,13,18,0,521.0,61.0,3.4,30.2,196.0,59.87,31.91
2018,7,13,18,15,451.0,53.0,3.3,29.25,151.5,37.35,25.79
2018,7,13,18,30,381.0,45.0,3.2,28.3,107.0,33.3,22.12
2018,7,13,18,45,281.0,35.0,3.1,27.35,72.0,27.05,16.19
2018,7,13,19,0,181.0,25.0,3.0,26.4,37.0,19.64,3.86
2018,7,13,19,15,95.0,13.5,2.95,25.75,19.5,13.27,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.5,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.9,18.55,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.9,18.6,5.0,4.91,0.0
2018,7,14,5,15,137.5,17.5,1.9,19.1,28.0,34.55,0.0
2018,7,14,5,30,244.0,30.0,1.9,19.6,51.0,82.61,45.21
2018,7,14,5,45,306.0,39.0,1.9,20.1,83.0,120.58,80.95
2018,7,14,6,0,368.0,48.0,1.9,20.6,115.0,165.32,119.51
2018,7,14,6,15,464.0,55.0,1.9,21.35,167.0,226.08,170.42
2018,7,14,6,30,560.0,62.0,1.9,22.1,219.0,296.74,229.01
2018,7,14,6,45,409.0,88.0,1.9,22.85,215.0,284.47,222.92
2018,7,14,7,0,258.0,114.0,1.9,23.6,211.0,252.77,199.08
2018,7,14,7,15,260.0,136.0,1.9,24.4,246.0,290.24,228.43
2018,7,14,7,30,262.0,158.0,1.9,25.2,281.0,327.41,256.34
2018,7,14,7,45,384.5,154.5,1.95,26.05,358.0,420.93,327.75
2018,7,14,8,0,507.0,151.0,2.0,26.9,435.0,518.14,399.55
2018,7,14,8,15,618.0,135.0,2.0,27.75,511.5,606.67,462.68
2018,7,14,8,30,729.0,119.0,2.0,28.6,588.0,696.77,523.58
2018,7,14,8,45,780.0,108.5,2.0,29.5,642.0,753.05,557.98
2018,7,14,9,0,831.0,98.0,2.0,30.4,696.0,806.41,589.79
2018,7,14,9,15,842.0,100.0,2.05,31.1,735.0,843.46,611.11
2018,7,14,9,30,853.0,102.0,2.1,31.8,774.0,878.56,631.02
2018,7,14,9,45,862.0,103.0,2.2,32.5,807.5,908.57,647.92
2018,7,14,10,0,871.0,104.0,2.3,33.2,841.0,936.15,663.19
2018,7,14,10,15,877.5,105.0,2.35,33.8,868.5,958.71,675.05
2018,7,14,10,30,884.0,106.0,2.4,34.4,896.0,978.43,685.15
2018,7,14,10,45,889.0,107.0,2.4,35.0,917.5,993.7,692.04
2018,7,14,11,0,894.0,108.0,2.4,35.6,939.0,1005.86,697.09
2018,7,14,11,15,897.0,108.5,2.55,35.85,953.0,1012.34,701.21
2018,7,14,11,30,900.0,109.0,2.7,36.1,967.0,1015.58,703.44
2018,7,14,11,45,902.0,108.5,2.8,36.4,974.0,1013.55,701.93
2018,7,14,12,0,904.0,108.0,2.9,36.7,981.0,1008.29,698.55
2018,7,14,12,15,904.0,108.0,3.0,36.8,980.0,998.35,692.95
2018,7,14,12,30,904.0,108.0,3.1,36.9,979.0,985.28,685.48
2018,7,14,12,45,902.5,107.5,3.2,36.95,971.0,967.21,675.06
2018,7,14,13,0,901.0,107.0,3.3,37.0,963.0,946.18,662.81
2018,7,14,13,15,898.0,107.0,3.4,36.95,948.0,921.4,648.41
2018,7,14,13,30,895.0,107.0,3.5,36.9,933.0,893.92,632.21
2018,7,14,13,45,891.0,105.5,3.6,36.8,910.5,861.55,612.86
2018,7,14,14,0,887.0,104.0,3.7,36.7,888.0,826.81,591.77
2018,7,14,14,15,880.5,103.0,3.75,36.45,859.5,788.39,568.16
2018,7,14,14,30,874.0,102.0,3.8,36.2,831.0,748.1,543.02
2018,7,14,14,45,865.5,100.0,3.9,35.95,796.0,703.78,514.97
2018,7,14,15,0,857.0,98.0,4.0,35.7,761.0,658.16,484.58
2018,7,14,15,15,846.0,96.0,4.0,35.7,721.0,609.92,449.81
2018,7,14,15,30,835.0,94.0,4.0,35.7,681.0,561.03,413.71
2018,7,14,15,45,820.5,91.5,4.1,34.8,637.0,509.45,376.29
2018,7,14,16,0,806.0,89.0,4.2,33.9,593.0,455.33,335.64
2018,7,14,16,15,788.0,86.0,4.15,33.25,546.0,402.15,293.72
2018,7,14,16,30,770.0,83.0,4.1,32.6,499.0,350.0,251.31
2018,7,14,16,45,745.0,80.0,4.1,31.95,449.5,296.98,207.41
2018,7,14,17,0,720.0,77.0,4.1,31.3,400.0,246.2,164.72
2018,7,14,17,15,687.5,72.0,4.05,30.55,349.5,194.62,122.08
2018,7,14,17,30,655.0,67.0,4.0,29.8,299.0,143.78,81.85
2018,7,14,17,45,609.0,62.0,3.9,29.0,250.5,97.96,50.14
2018,7,14,18,0,563.0,57.0,3.8,28.2,202.0,57.35,29.55
2018,7,14,18,15,495.0,50.0,3.7,27.4,156.5,34.84,23.88
2018,7,14,18,30,427.0,43.0,3.6,26.6,111.0,31.56,20.82
2018,7,14,18,45,324.0,33.5,3.45,25.8,74.5,25.69,15.17
2018,7,14,19,0,221.0,24.0,3.3,25.0,38.0,19.42,3.21
2018,7,14,19,15,117.0,13.0,3.25,24.45,20.0,12.78,0.0
2018,7,14,19,30,13.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.35,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,1.5,17.5,5.0,4.91,0.0
2018,7,15,5,15,166.5,16.5,1.45,18.05,29.0,37.0,0.0
2018,7,15,5,30,292.0,28.0,1.4,18.6,53.0,88.63,47.15
2018,7,15,5,45,279.0,35.0,1.4,19.15,71.5,109.73,73.3
2018,7,15,6,0,266.0,42.0,1.4,19.7,90.0,127.02,91.55
2018,7,15,6,15,153.0,54.5,1.4,20.6,84.0,112.33,84.5
2018,7,15,6,30,40.0,67.0,1.4,21.5,78.0,82.61,62.47
2018,7,15,6,45,21.5,88.5,1.45,22.4,94.5,98.5,75.56
2018,7,15,7,0,3.0,110.0,1.5,23.3,111.0,109.61,84.09
2018,7,15,7,15,20.0,144.0,1.5,24.2,153.0,153.48,118.74
2018,7,15,7,30,37.0,178.0,1.5,25.1,195.0,203.92,157.65
2018,7,15,7,45,61.5,207.0,1.55,25.95,239.5,251.44,193.6
2018,7,15,8,0,86.0,236.0,1.6,26.8,284.0,301.01,230.3
2018,7,15,8,15,150.0,256.0,1.6,27.7,348.5,378.14,287.32
2018,7,15,8,30,214.0,276.0,1.6,28.6,413.0,453.74,341.44
2018,7,15,8,45,479.5,205.0,1.65,29.55,541.5,613.44,458.41
2018,7,15,9,0,745.0,134.0,1.7,30.5,670.0,777.05,568.94
2018,7,15,9,15,816.0,113.5,1.8,31.2,730.5,834.93,603.4
2018,7,15,9,30,887.0,93.0,1.9,31.9,791.0,899.02,642.13
2018,7,15,9,45,890.5,97.5,2.0,32.65,824.5,928.65,658.19
2018,7,15,10,0,894.0,102.0,2.1,33.4,858.0,955.44,672.69
2018,7,15,10,15,901.5,102.5,2.2,34.0,886.5,978.9,685.48
2018,7,15,10,30,909.0,103.0,2.3,34.6,915.0,999.48,696.49
2018,7,15,10,45,915.0,103.0,2.4,35.2,937.0,1015.02,704.43
2018,7,15,11,0,921.0,103.0,2.5,35.8,959.0,1027.41,710.52
2018,7,15,11,15,925.0,103.5,2.65,36.0,974.0,1035.06,715.46
2018,7,15,11,30,929.0,104.0,2.8,36.2,989.0,1039.37,718.47
2018,7,15,11,45,931.5,104.0,2.9,36.45,997.0,1038.32,717.68
2018,7,15,12,0,934.0,104.0,3.0,36.7,1005.0,1033.91,714.96
2018,7,15,12,15,932.5,105.0,3.15,36.7,1004.0,1023.24,709.62
2018,7,15,12,30,931.0,106.0,3.3,36.7,1003.0,1009.35,702.32
2018,7,15,12,45,927.0,107.5,3.4,36.7,994.0,990.44,691.54
2018,7,15,13,0,923.0,109.0,3.5,36.7,985.0,968.54,678.89
2018,7,15,13,15,920.5,108.0,3.55,36.6,969.5,942.7,663.67
2018,7,15,13,30,918.0,107.0,3.6,36.5,954.0,914.06,646.63
2018,7,15,13,45,914.5,105.5,3.7,36.4,931.5,881.41,627.16
2018,7,15,14,0,911.0,104.0,3.8,36.3,909.0,846.29,605.89
2018,7,15,14,15,905.0,103.0,3.85,36.0,880.0,807.37,582.16
2018,7,15,14,30,899.0,102.0,3.9,35.7,851.0,766.48,556.81
2018,7,15,14,45,891.5,99.5,3.95,35.45,815.5,721.34,528.11
2018,7,15,15,0,884.0,97.0,4.0,35.2,780.0,674.74,497.09
2018,7,15,15,15,871.0,96.0,4.0,35.2,739.0,624.96,461.23
2018,7,15,15,30,858.0,95.0,4.0,35.2,698.0,574.66,424.1
2018,7,15,15,45,846.0,91.5,4.1,34.25,653.5,522.27,386.21
2018,7,15,16,0,834.0,88.0,4.2,33.3,609.0,469.77,346.71
2018,7,15,16,15,805.0,87.5,4.2,32.7,557.0,410.17,300.06
2018,7,15,16,30,776.0,87.0,4.2,32.1,505.0,355.42,255.74
2018,7,15,16,45,761.5,81.0,4.15,31.5,457.5,302.49,211.53
2018,7,15,17,0,747.0,75.0,4.1,30.9,410.0,250.69,167.53
2018,7,15,17,15,716.0,70.5,4.05,30.05,359.0,198.35,124.11
2018,7,15,17,30,685.0,66.0,4.0,29.2,308.0,149.33,85.19
2018,7,15,17,45,638.0,60.5,3.9,28.4,257.5,98.65,49.82
2018,7,15,18,0,591.0,55.0,3.8,27.6,207.0,56.01,28.26
2018,7,15,18,15,520.5,48.5,3.65,26.7,160.5,33.64,22.94
2018,7,15,18,30,450.0,42.0,3.5,25.8,114.0,30.73,20.2
2018,7,15,18,45,332.0,32.5,3.4,24.9,75.5,24.82,14.49
2018,7,15,19,0,214.0,23.0,3.3,24.0,37.0,18.49,2.13
2018,7,15,19,15,113.5,12.5,3.25,23.45,19.5,12.29,0.0
2018,7,15,19,30,13.0,2.0,3.2,22.9,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,1.9,16.9,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,1.9,17.0,5.0,4.91,0.0
2018,7,16,5,15,169.0,16.5,1.9,17.55,29.0,37.08,0.0
2018,7,16,5,30,298.0,28.0,1.9,18.1,53.0,88.96,46.31
2018,7,16,5,45,276.0,28.5,1.95,18.65,64.0,101.51,66.89
2018,7,16,6,0,254.0,29.0,2.0,19.2,75.0,110.48,78.65
2018,7,16,6,15,137.0,31.0,1.95,20.1,57.0,83.99,61.8
2018,7,16,6,30,20.0,33.0,1.9,21.0,39.0,39.97,27.57
2018,7,16,6,45,10.0,46.0,1.9,21.85,49.0,49.47,35.52
2018,7,16,7,0,0.0,59.0,1.9,22.7,59.0,57.01,41.5
2018,7,16,7,15,0.5,93.5,1.95,23.6,93.5,91.21,69.0
2018,7,16,7,30,1.0,128.0,2.0,24.5,128.0,126.08,96.37
2018,7,16,7,45,10.0,159.0,2.0,25.4,164.5,163.04,124.94
2018,7,16,8,0,19.0,190.0,2.0,26.3,201.0,200.86,153.54
2018,7,16,8,15,150.5,218.5,2.05,27.25,314.5,338.14,259.93
2018,7,16,8,30,282.0,247.0,2.1,28.2,428.0,481.76,365.89
2018,7,16,8,45,568.5,173.0,2.15,29.2,570.5,654.06,491.86
2018,7,16,9,0,855.0,99.0,2.2,30.2,713.0,826.7,606.29
2018,7,16,9,15,881.5,94.0,2.25,31.0,758.0,870.48,630.61
2018,7,16,9,30,908.0,89.0,2.3,31.8,803.0,913.14,654.9
2018,7,16,9,45,915.0,91.5,2.4,32.6,837.5,944.44,672.07
2018,7,16,10,0,922.0,94.0,2.5,33.4,872.0,973.02,687.47
2018,7,16,10,15,927.5,95.0,2.55,34.05,900.0,995.69,699.06
2018,7,16,10,30,933.0,96.0,2.6,34.7,928.0,1015.3,708.79
2018,7,16,10,45,937.0,96.5,2.65,35.3,949.5,1029.74,715.5
2018,7,16,11,0,941.0,97.0,2.7,35.9,971.0,1040.9,720.3
2018,7,16,11,15,943.5,97.5,2.8,36.25,985.0,1047.2,723.44
2018,7,16,11,30,946.0,98.0,2.9,36.6,999.0,1050.09,724.64
2018,7,16,11,45,947.5,98.0,3.0,36.9,1006.0,1048.05,723.08
2018,7,16,12,0,949.0,98.0,3.1,37.2,1013.0,1042.6,719.56
2018,7,16,12,15,946.5,100.0,3.2,37.25,1011.5,1031.86,713.64
2018,7,16,12,30,944.0,102.0,3.3,37.3,1010.0,1017.85,705.78
2018,7,16,12,45,940.0,103.0,3.4,37.3,1001.0,998.24,694.63
2018,7,16,13,0,936.0,104.0,3.5,37.3,992.0,975.61,681.6
2018,7,16,13,15,933.0,104.0,3.6,37.2,976.5,950.01,666.92
2018,7,16,13,30,930.0,104.0,3.7,37.1,961.0,921.57,650.35
2018,7,16,13,45,926.0,103.0,3.75,37.0,938.5,888.62,630.49
2018,7,16,14,0,922.0,102.0,3.8,36.9,916.0,853.18,608.87
2018,7,16,14,15,916.5,100.0,3.8,36.65,886.5,813.29,584.27
2018,7,16,14,30,911.0,98.0,3.8,36.4,857.0,771.36,558.07
2018,7,16,14,45,902.5,97.0,3.85,36.2,821.5,726.44,529.6
2018,7,16,15,0,894.0,96.0,3.9,36.0,786.0,680.11,498.9
2018,7,16,15,15,883.5,93.5,3.9,36.0,745.0,629.97,463.01
2018,7,16,15,30,873.0,91.0,3.9,36.0,704.0,579.06,425.67
2018,7,16,15,45,859.5,89.0,3.85,35.35,659.0,526.54,387.06
2018,7,16,16,0,846.0,87.0,3.8,34.7,614.0,474.01,347.14
2018,7,16,16,15,828.5,84.0,3.7,34.25,565.5,419.15,303.89
2018,7,16,16,30,811.0,81.0,3.6,33.8,517.0,362.01,257.78
2018,7,16,16,45,786.5,77.0,3.55,33.3,465.5,305.97,211.62
2018,7,16,17,0,762.0,73.0,3.5,32.8,414.0,252.1,166.56
2018,7,16,17,15,727.5,69.5,3.4,32.1,362.0,199.13,123.05
2018,7,16,17,30,693.0,66.0,3.3,31.4,310.0,149.88,84.43
2018,7,16,17,45,643.5,60.5,3.2,30.65,258.5,98.53,49.11
2018,7,16,18,0,594.0,55.0,3.1,29.9,207.0,55.52,27.8
2018,7,16,18,15,518.0,49.0,2.9,28.9,160.0,34.15,23.12
2018,7,16,18,30,442.0,43.0,2.7,27.9,113.0,31.73,20.82
2018,7,16,18,45,335.0,33.5,2.45,26.9,75.5,25.88,15.15
2018,7,16,19,0,228.0,24.0,2.2,25.9,38.0,19.63,1.68
2018,7,16,19,15,120.5,13.0,2.2,25.3,20.0,12.78,0.0
2018,7,16,19,30,13.0,2.0,2.2,24.7,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.1,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.05,19.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.1,19.2,5.0,0.0,0.0
2018,7,17,5,15,169.0,17.0,1.2,19.8,28.5,37.33,0.0
2018,7,17,5,30,298.0,28.0,1.3,20.4,52.0,88.2,44.21
2018,7,17,5,45,322.5,31.0,1.45,21.0,74.0,114.69,74.87
2018,7,17,6,0,347.0,34.0,1.6,21.6,96.0,142.52,100.98
2018,7,17,6,15,236.0,35.0,1.6,22.4,83.0,124.67,92.39
2018,7,17,6,30,125.0,36.0,1.6,23.2,70.0,91.98,69.04
2018,7,17,6,45,62.5,50.0,1.6,24.05,67.0,79.39,59.64
2018,7,17,7,0,0.0,64.0,1.6,24.9,64.0,61.86,45.02
2018,7,17,7,15,0.0,90.5,1.65,25.9,90.5,87.93,65.69
2018,7,17,7,30,0.0,117.0,1.7,26.9,117.0,114.35,86.12
2018,7,17,7,45,1.0,135.0,1.7,27.9,135.5,132.86,99.93
2018,7,17,8,0,2.0,153.0,1.7,28.9,154.0,151.47,113.55
2018,7,17,8,15,12.5,184.0,1.8,29.7,192.0,190.27,142.74
2018,7,17,8,30,23.0,215.0,1.9,30.5,230.0,229.94,171.96
2018,7,17,8,45,157.5,248.5,1.95,31.3,360.5,385.99,289.43
2018,7,17,9,0,292.0,282.0,2.0,32.1,491.0,546.47,403.72
2018,7,17,9,15,582.0,194.0,2.05,32.85,640.5,724.63,529.92
2018,7,17,9,30,872.0,106.0,2.1,33.6,790.0,898.77,640.58
2018,7,17,9,45,867.5,116.0,2.15,34.3,822.0,926.47,653.96
2018,7,17,10,0,863.0,126.0,2.2,35.0,854.0,950.93,666.57
2018,7,17,10,15,870.5,128.0,2.2,35.55,883.0,975.33,679.03
2018,7,17,10,30,878.0,130.0,2.2,36.1,912.0,996.92,689.69
2018,7,17,10,45,901.0,118.5,2.25,36.65,938.0,1016.93,699.91
2018,7,17,11,0,924.0,107.0,2.3,37.2,964.0,1034.19,708.49
2018,7,17,11,15,868.0,146.5,2.35,37.5,961.5,1021.63,699.91
2018,7,17,11,30,812.0,186.0,2.4,37.8,959.0,1011.35,693.08
2018,7,17,11,45,871.5,148.0,2.4,38.15,982.5,1022.52,698.66
2018,7,17,12,0,931.0,110.0,2.4,38.5,1006.0,1036.79,705.97
2018,7,17,12,15,928.0,111.5,2.5,38.6,1004.0,1025.16,699.51
2018,7,17,12,30,925.0,113.0,2.6,38.7,1002.0,1010.34,691.38
2018,7,17,12,45,919.5,115.0,2.65,38.85,992.5,990.55,679.67
2018,7,17,13,0,914.0,117.0,2.7,39.0,983.0,967.85,666.22
2018,7,17,13,15,911.0,116.0,2.75,38.95,967.0,941.71,651.19
2018,7,17,13,30,908.0,115.0,2.8,38.9,951.0,912.82,634.4
2018,7,17,13,45,903.0,114.0,2.9,38.85,928.0,879.61,615.1
2018,7,17,14,0,898.0,113.0,3.0,38.8,905.0,844.05,594.09
2018,7,17,14,15,891.5,111.0,3.05,38.55,875.0,804.16,570.24
2018,7,17,14,30,885.0,109.0,3.1,38.3,845.0,762.38,544.84
2018,7,17,14,45,876.0,107.0,3.2,38.1,809.5,717.13,516.85
2018,7,17,15,0,867.0,105.0,3.3,37.9,774.0,670.6,486.28
2018,7,17,15,15,855.0,103.0,3.3,37.9,733.0,621.15,451.38
2018,7,17,15,30,843.0,101.0,3.3,37.9,692.0,571.12,415.18
2018,7,17,15,45,828.0,98.5,3.4,37.15,647.0,516.43,376.13
2018,7,17,16,0,813.0,96.0,3.5,36.4,602.0,463.95,337.15
2018,7,17,16,15,794.0,92.5,3.55,35.85,553.5,409.38,294.92
2018,7,17,16,30,775.0,89.0,3.6,35.3,505.0,355.96,252.23
2018,7,17,16,45,747.0,85.0,3.6,34.75,453.5,300.74,207.3
2018,7,17,17,0,719.0,81.0,3.6,34.2,402.0,248.1,163.85
2018,7,17,17,15,683.0,76.5,3.55,33.35,350.5,193.5,119.74
2018,7,17,17,30,647.0,72.0,3.5,32.5,299.0,145.31,82.39
2018,7,17,17,45,597.0,66.0,3.45,31.65,249.0,98.71,50.88
2018,7,17,18,0,547.0,60.0,3.4,30.8,199.0,57.81,30.69
2018,7,17,18,15,476.5,52.0,3.2,29.8,153.5,36.82,25.24
2018,7,17,18,30,406.0,44.0,3.0,28.8,108.0,32.74,21.54
2018,7,17,18,45,292.5,33.5,2.85,27.8,71.0,25.97,15.08
2018,7,17,19,0,179.0,23.0,2.7,26.8,34.0,18.09,0.13
2018,7,17,19,15,89.5,11.5,2.6,26.15,17.0,11.3,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,18,4,45,13.5,2.5,1.3,20.05,2.0,0.0,0.0
2018,7,18,5,0,27.0,5.0,1.4,20.1,4.0,0.0,0.0
2018,7,18,5,15,87.0,14.0,1.5,20.55,19.5,24.25,0.0
2018,7,18,5,30,147.0,23.0,1.6,21.0,35.0,55.13,26.06
2018,7,18,5,45,200.5,33.5,1.7,21.4,61.5,87.64,57.42
2018,7,18,6,0,254.0,44.0,1.8,21.8,88.0,125.1,89.31
2018,7,18,6,15,174.5,56.0,1.7,22.5,91.0,120.86,90.25
2018,7,18,6,30,95.0,68.0,1.6,23.2,94.0,108.29,82.42
2018,7,18,6,45,47.5,77.5,1.5,23.9,90.5,98.45,75.05
2018,7,18,7,0,0.0,87.0,1.4,24.6,87.0,84.71,63.58
2018,7,18,7,15,2.5,118.0,1.4,25.6,119.0,117.18,89.14
2018,7,18,7,30,5.0,149.0,1.4,26.6,151.0,150.02,114.29
2018,7,18,7,45,20.5,178.5,1.4,27.55,189.5,189.89,144.58
2018,7,18,8,0,36.0,208.0,1.4,28.5,228.0,236.78,179.45
2018,7,18,8,15,171.0,227.5,1.5,29.35,335.0,362.6,275.13
2018,7,18,8,30,306.0,247.0,1.6,30.2,442.0,499.92,374.69
2018,7,18,8,45,563.0,178.5,1.7,31.1,569.0,654.89,485.91
2018,7,18,9,0,820.0,110.0,1.8,32.0,696.0,812.73,589.6
2018,7,18,9,15,814.5,119.5,1.8,32.9,729.5,843.59,604.64
2018,7,18,9,30,809.0,129.0,1.8,33.8,763.0,871.47,618.73
2018,7,18,9,45,669.0,205.0,1.85,34.7,745.0,846.28,599.55
2018,7,18,10,0,529.0,281.0,1.9,35.6,727.0,805.17,567.64
2018,7,18,10,15,545.5,290.0,2.05,36.05,763.0,839.3,589.34
2018,7,18,10,30,562.0,299.0,2.2,36.5,799.0,871.88,609.23
2018,7,18,10,45,532.5,328.0,2.35,36.95,811.0,877.97,611.03
2018,7,18,11,0,503.0,357.0,2.5,37.4,823.0,881.04,611.16
2018,7,18,11,15,525.0,349.5,2.7,37.6,842.5,895.69,621.54
2018,7,18,11,30,547.0,342.0,2.9,37.8,862.0,908.37,630.56
2018,7,18,11,45,643.0,284.0,3.05,38.0,899.5,942.08,655.07
2018,7,18,12,0,739.0,226.0,3.2,38.2,937.0,972.33,674.95
2018,7,18,12,15,822.5,171.5,3.2,38.2,962.0,986.5,683.48
2018,7,18,12,30,906.0,117.0,3.2,38.2,987.0,995.82,689.21
2018,7,18,12,45,907.0,114.0,3.2,38.25,979.0,977.56,677.86
2018,7,18,13,0,908.0,111.0,3.2,38.3,971.0,956.25,664.86
2018,7,18,13,15,904.5,110.5,3.15,38.3,955.0,930.3,648.82
2018,7,18,13,30,901.0,110.0,3.1,38.3,939.0,901.65,631.1
2018,7,18,13,45,896.0,109.5,3.0,38.3,916.5,869.14,610.6
2018,7,18,14,0,891.0,109.0,2.9,38.3,894.0,834.28,588.58
2018,7,18,14,15,884.0,107.5,2.95,38.2,864.5,794.73,564.51
2018,7,18,14,30,877.0,106.0,3.0,38.1,835.0,753.33,538.94
2018,7,18,14,45,860.5,108.0,3.0,38.0,797.5,706.95,509.5
2018,7,18,15,0,844.0,110.0,3.0,37.9,760.0,659.89,477.78
2018,7,18,15,15,827.5,109.5,3.0,37.9,718.5,610.08,442.69
2018,7,18,15,30,811.0,109.0,3.0,37.9,677.0,558.28,405.38
2018,7,18,15,45,802.5,103.0,3.1,37.2,633.5,507.12,368.88
2018,7,18,16,0,794.0,97.0,3.2,36.5,590.0,455.63,330.68
2018,7,18,16,15,759.5,97.5,3.35,35.85,538.0,399.36,287.69
2018,7,18,16,30,725.0,98.0,3.5,35.2,486.0,345.89,245.53
2018,7,18,16,45,694.5,94.0,3.6,34.55,435.5,289.9,200.53
2018,7,18,17,0,664.0,90.0,3.7,33.9,385.0,239.22,158.99
2018,7,18,17,15,639.5,82.0,3.75,32.85,337.0,189.29,118.38
2018,7,18,17,30,615.0,74.0,3.8,31.8,289.0,142.02,81.41
2018,7,18,17,45,569.5,67.5,3.85,30.7,241.0,97.12,50.98
2018,7,18,18,0,524.0,61.0,3.9,29.6,193.0,57.44,31.31
2018,7,18,18,15,440.5,53.5,3.7,28.55,147.0,38.23,26.56
2018,7,18,18,30,357.0,46.0,3.5,27.5,101.0,34.73,23.3
2018,7,18,18,45,257.0,34.0,3.3,26.45,66.0,26.11,15.22
2018,7,18,19,0,157.0,22.0,3.1,25.4,31.0,17.28,0.0
2018,7,18,19,15,78.5,11.0,2.8,24.95,15.5,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,19,4,45,2.0,0.5,2.8,20.75,0.5,0.0,0.0
2018,7,19,5,0,4.0,1.0,2.8,20.7,1.0,0.0,0.0
2018,7,19,5,15,50.5,15.0,2.6,21.1,18.5,20.76,0.0
2018,7,19,5,30,97.0,29.0,2.4,21.5,36.0,50.69,23.77
2018,7,19,5,45,106.5,43.0,2.25,21.9,56.5,73.8,49.4
2018,7,19,6,0,116.0,57.0,2.1,22.3,77.0,96.91,70.03
2018,7,19,6,15,79.0,68.5,1.95,22.95,84.0,99.2,74.2
2018,7,19,6,30,42.0,80.0,1.8,23.6,91.0,97.22,73.75
2018,7,19,6,45,24.5,97.0,1.7,24.3,104.0,108.99,83.43
2018,7,19,7,0,7.0,114.0,1.6,25.0,117.0,115.85,88.55
2018,7,19,7,15,66.5,147.0,1.5,25.8,177.5,186.02,144.22
2018,7,19,7,30,126.0,180.0,1.4,26.6,238.0,264.4,204.59
2018,7,19,7,45,184.0,202.0,1.3,27.4,298.0,330.21,253.74
2018,7,19,8,0,242.0,224.0,1.2,28.2,358.0,407.42,309.62
2018,7,19,8,15,334.0,227.5,1.15,29.15,430.0,487.46,366.45
2018,7,19,8,30,426.0,231.0,1.1,30.1,502.0,581.68,430.76
2018,7,19,8,45,516.5,217.0,1.1,31.0,569.0,655.03,479.41
2018,7,19,9,0,607.0,203.0,1.1,31.9,636.0,736.34,531.75
2018,7,19,9,15,661.0,190.5,1.15,32.75,686.5,788.95,563.81
2018,7,19,9,30,715.0,178.0,1.2,33.6,737.0,842.31,594.66
2018,7,19,9,45,737.0,175.0,1.25,34.4,773.5,876.75,613.22
2018,7,19,10,0,759.0,172.0,1.3,35.2,810.0,906.27,628.72
2018,7,19,10,15,767.5,173.5,1.4,35.75,837.5,929.25,641.47
2018,7,19,10,30,776.0,175.0,1.5,36.3,865.0,949.72,652.74
2018,7,19,10,45,782.5,176.5,1.6,36.85,886.5,965.59,661.25
2018,7,19,11,0,789.0,178.0,1.7,37.4,908.0,978.66,668.13
2018,7,19,11,15,794.0,177.5,1.85,37.65,922.0,985.31,672.66
2018,7,19,11,30,799.0,177.0,2.0,37.9,936.0,989.0,675.48
2018,7,19,11,45,803.0,175.5,2.1,38.15,943.0,987.7,674.8
2018,7,19,12,0,807.0,174.0,2.2,38.4,950.0,983.42,672.42
2018,7,19,12,15,808.0,173.5,2.3,38.4,950.0,974.21,667.83
2018,7,19,12,30,809.0,173.0,2.4,38.4,950.0,962.11,661.52
2018,7,19,12,45,808.5,171.5,2.55,38.4,942.0,944.74,652.43
2018,7,19,13,0,808.0,170.0,2.7,38.4,934.0,924.67,641.58
2018,7,19,13,15,805.5,168.0,2.8,38.35,919.0,899.66,627.31
2018,7,19,13,30,803.0,166.0,2.9,38.3,904.0,872.22,611.42
2018,7,19,13,45,799.5,162.0,3.0,38.2,881.5,839.67,592.23
2018,7,19,14,0,796.0,158.0,3.1,38.1,859.0,805.01,571.48
2018,7,19,14,15,788.5,156.0,3.15,37.85,830.5,767.19,548.51
2018,7,19,14,30,781.0,154.0,3.2,37.6,802.0,727.85,524.24
2018,7,19,14,45,771.0,151.0,3.3,37.4,767.5,684.46,495.79
2018,7,19,15,0,761.0,148.0,3.4,37.2,733.0,640.14,465.78
2018,7,19,15,15,747.5,144.0,3.4,37.2,693.0,592.04,431.69
2018,7,19,15,30,734.0,140.0,3.4,37.2,653.0,541.93,395.44
2018,7,19,15,45,702.0,140.0,3.5,36.4,604.5,487.61,356.56
2018,7,19,16,0,670.0,140.0,3.6,35.6,556.0,435.42,317.98
2018,7,19,16,15,621.0,141.5,3.6,34.95,502.5,380.08,275.83
2018,7,19,16,30,572.0,143.0,3.6,34.3,449.0,329.27,236.29
2018,7,19,16,45,541.5,134.0,3.6,33.7,400.5,279.29,196.56
2018,7,19,17,0,511.0,125.0,3.6,33.1,352.0,232.45,158.9
2018,7,19,17,15,476.0,114.0,3.5,32.3,304.5,186.01,122.15
2018,7,19,17,30,441.0,103.0,3.4,31.5,257.0,143.4,89.7
2018,7,19,17,45,402.0,90.0,3.3,30.65,212.5,102.75,61.68
2018,7,19,18,0,363.0,77.0,3.2,29.8,168.0,66.58,41.64
2018,7,19,18,15,310.0,64.0,3.05,28.9,129.0,47.15,33.97
2018,7,19,18,30,257.0,51.0,2.9,28.0,90.0,38.54,26.38
2018,7,19,18,45,175.0,36.0,2.7,27.1,58.0,27.78,16.42
2018,7,19,19,0,93.0,21.0,2.5,26.2,26.0,16.46,0.0
2018,7,19,19,15,46.5,10.5,2.4,25.75,13.0,10.32,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,20.55,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.8,20.7,1.0,0.0,0.0
2018,7,20,5,15,24.5,10.0,1.85,21.3,11.5,12.71,0.0
2018,7,20,5,30,46.0,19.0,1.9,21.9,22.0,29.83,11.37
2018,7,20,5,45,132.5,36.0,2.0,22.45,56.5,71.38,46.4
2018,7,20,6,0,219.0,53.0,2.1,23.0,91.0,125.0,89.51
2018,7,20,6,15,165.5,66.0,2.15,23.9,100.0,128.79,96.16
2018,7,20,6,30,112.0,79.0,2.2,24.8,109.0,126.77,96.59
2018,7,20,6,45,71.5,107.0,2.3,25.7,127.5,140.56,108.24
2018,7,20,7,0,31.0,135.0,2.4,26.6,146.0,153.51,118.11
2018,7,20,7,15,62.5,162.0,2.35,27.5,189.0,200.19,154.42
2018,7,20,7,30,94.0,189.0,2.3,28.4,232.0,249.81,192.19
2018,7,20,7,45,244.0,190.0,2.3,29.3,320.0,361.49,277.98
2018,7,20,8,0,394.0,191.0,2.3,30.2,408.0,482.16,367.25
2018,7,20,8,15,531.0,167.0,2.25,31.1,487.5,572.13,431.77
2018,7,20,8,30,668.0,143.0,2.2,32.0,567.0,675.68,503.44
2018,7,20,8,45,662.0,156.5,2.1,32.9,602.0,710.15,522.64
2018,7,20,9,0,656.0,170.0,2.0,33.8,637.0,742.2,539.97
2018,7,20,9,15,691.5,164.5,1.95,34.5,682.0,787.36,566.31
2018,7,20,9,30,727.0,159.0,1.9,35.2,727.0,832.32,591.78
2018,7,20,9,45,762.5,148.5,1.85,35.95,767.5,868.67,611.1
2018,7,20,10,0,798.0,138.0,1.8,36.7,808.0,906.98,631.3
2018,7,20,10,15,806.0,139.5,1.8,37.1,836.0,930.28,643.36
2018,7,20,10,30,814.0,141.0,1.8,37.5,864.0,950.97,653.91
2018,7,20,10,45,820.5,141.5,1.8,37.9,885.0,960.55,657.76
2018,7,20,11,0,827.0,142.0,1.8,38.3,906.0,973.08,663.56
2018,7,20,11,15,832.0,141.5,1.85,38.55,920.5,980.16,667.12
2018,7,20,11,30,837.0,141.0,1.9,38.8,935.0,984.23,669.02
2018,7,20,11,45,840.0,141.0,1.95,39.0,942.5,983.76,668.47
2018,7,20,12,0,843.0,141.0,2.0,39.2,950.0,980.25,666.22
2018,7,20,12,15,845.5,139.0,2.1,39.25,950.0,971.23,661.71
2018,7,20,12,30,848.0,137.0,2.2,39.3,950.0,959.23,655.45
2018,7,20,12,45,849.5,134.5,2.3,39.3,943.0,942.82,646.67
2018,7,20,13,0,851.0,132.0,2.4,39.3,936.0,923.53,636.1
2018,7,20,13,15,848.0,130.5,2.55,39.15,920.5,898.29,622.57
2018,7,20,13,30,845.0,129.0,2.7,39.0,905.0,870.5,607.26
2018,7,20,13,45,840.0,128.0,2.8,38.85,883.0,839.06,589.08
2018,7,20,14,0,835.0,127.0,2.9,38.7,861.0,805.43,569.29
2018,7,20,14,15,827.5,125.0,3.05,38.4,832.0,766.89,546.6
2018,7,20,14,30,820.0,123.0,3.2,38.1,803.0,726.68,522.4
2018,7,20,14,45,810.5,121.0,3.3,37.8,768.5,683.59,495.52
2018,7,20,15,0,801.0,119.0,3.4,37.5,734.0,638.42,465.05
2018,7,20,15,15,788.5,116.0,3.4,37.5,694.5,590.14,430.72
2018,7,20,15,30,776.0,113.0,3.4,37.5,655.0,541.51,395.3
2018,7,20,15,45,760.0,109.5,3.6,36.55,611.0,490.48,359.02
2018,7,20,16,0,744.0,106.0,3.8,35.6,567.0,439.91,321.59
2018,7,20,16,15,723.5,102.0,3.85,34.95,520.0,387.72,281.07
2018,7,20,16,30,703.0,98.0,3.9,34.3,473.0,334.5,238.62
2018,7,20,16,45,676.0,93.5,3.9,33.7,424.5,282.69,196.29
2018,7,20,17,0,649.0,89.0,3.9,33.1,376.0,233.41,155.49
2018,7,20,17,15,612.0,83.5,3.85,32.3,326.5,184.07,115.57
2018,7,20,17,30,575.0,78.0,3.8,31.5,277.0,138.76,80.62
2018,7,20,17,45,524.5,71.0,3.75,30.75,229.5,95.25,51.38
2018,7,20,18,0,474.0,64.0,3.7,30.0,182.0,57.55,32.86
2018,7,20,18,15,395.0,55.0,3.6,29.3,138.0,39.79,27.75
2018,7,20,18,30,316.0,46.0,3.5,28.6,94.0,34.58,23.01
