Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,8,15,830.0,70.5,2.0,18.65,456.5,636.64,506.78
2018,9,18,8,30,855.0,73.0,1.9,19.4,507.0,685.82,539.12
2018,9,18,8,45,873.0,75.5,1.85,20.2,553.5,733.14,568.96
2018,9,18,9,0,891.0,78.0,1.8,21.0,600.0,779.03,596.99
2018,9,18,9,15,905.0,79.5,1.8,21.75,641.5,818.84,620.73
2018,9,18,9,30,919.0,81.0,1.8,22.5,683.0,856.41,642.58
2018,9,18,9,45,930.0,81.5,1.8,23.3,718.0,887.79,659.85
2018,9,18,10,0,941.0,82.0,1.8,24.1,753.0,916.31,675.08
2018,9,18,10,15,947.5,83.0,1.9,24.65,781.0,938.31,687.77
2018,9,18,10,30,954.0,84.0,2.0,25.2,809.0,956.94,698.36
2018,9,18,10,45,958.5,84.5,2.1,25.8,829.0,969.69,705.09
2018,9,18,11,0,963.0,85.0,2.2,26.4,849.0,978.8,709.61
2018,9,18,11,15,964.5,86.0,2.3,26.8,861.0,982.0,711.01
2018,9,18,11,30,966.0,87.0,2.4,27.2,873.0,981.44,710.16
2018,9,18,11,45,966.5,87.0,2.5,27.55,876.5,975.14,705.89
2018,9,18,12,0,967.0,87.0,2.6,27.9,880.0,965.12,699.36
2018,9,18,12,15,964.0,88.0,2.7,28.1,875.5,949.38,689.62
2018,9,18,12,30,961.0,89.0,2.8,28.3,871.0,930.13,677.66
2018,9,18,12,45,956.0,89.5,2.9,28.5,857.5,905.25,662.01
2018,9,18,13,0,951.0,90.0,3.0,28.7,844.0,877.18,644.22
2018,9,18,13,15,944.5,90.0,3.1,28.7,823.0,844.38,623.67
2018,9,18,13,30,938.0,90.0,3.2,28.7,802.0,808.8,601.07
2018,9,18,13,45,929.5,89.0,3.3,28.7,773.0,768.18,574.75
2018,9,18,14,0,921.0,88.0,3.4,28.7,744.0,725.34,546.58
2018,9,18,14,15,910.0,87.0,3.45,28.45,708.5,678.87,514.73
2018,9,18,14,30,899.0,86.0,3.5,28.2,673.0,630.84,479.82
2018,9,18,14,45,884.5,84.0,3.6,28.0,631.5,578.55,440.82
2018,9,18,15,0,870.0,82.0,3.7,27.8,590.0,525.55,400.02
2018,9,18,15,15,851.5,79.0,3.7,27.8,543.5,469.31,355.01
2018,9,18,15,30,833.0,76.0,3.7,27.8,497.0,411.72,307.71
2018,9,18,15,45,806.0,73.5,3.8,26.85,446.5,353.5,259.79
2018,9,18,16,0,779.0,71.0,3.9,25.9,396.0,297.05,211.88
2018,9,18,16,15,740.0,67.0,3.9,25.1,343.0,238.4,161.77
2018,9,18,16,30,701.0,63.0,3.9,24.3,290.0,183.53,115.35
2018,9,18,16,45,643.5,58.0,3.95,23.55,237.0,127.26,71.29
2018,9,18,17,0,586.0,53.0,4.0,22.8,184.0,79.42,39.82
2018,9,18,17,15,485.5,45.0,3.95,21.75,134.0,35.35,24.67
2018,9,18,17,30,385.0,37.0,3.9,20.7,84.0,28.46,18.16
2018,9,18,17,45,224.0,23.5,3.85,19.7,47.5,18.56,5.14
2018,9,18,18,0,63.0,10.0,3.8,18.7,11.0,9.83,0.0
2018,9,18,18,15,31.5,5.0,3.7,18.1,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,5,45,44.0,7.0,1.65,12.85,8.0,0.0,0.0
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,31.49,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,98.69,47.21
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,173.89,126.95
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,182.61,141.35
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,185.75,148.43
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,136.51,109.89
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,69.0,52.69
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,98.32,76.96
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,127.82,100.79
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,134.32,105.38
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,140.94,110.03
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,193.15,151.51
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,254.3,198.8
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,412.63,323.3
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,580.58,448.08
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,742.21,565.71
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,896.66,667.67
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,924.25,682.13
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,954.8,699.63
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,968.12,706.21
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,977.89,710.67
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,981.73,711.69
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,981.9,710.5
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,976.03,706.05
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,966.51,699.35
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,951.1,689.41
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,932.2,677.28
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,907.71,661.65
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,880.03,643.89
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,847.61,623.05
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,812.39,600.22
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,772.36,574.07
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,730.1,546.14
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,682.59,512.77
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,633.6,477.18
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,580.44,437.49
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,526.83,396.3
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,469.97,351.29
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,413.64,305.42
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,352.77,255.88
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,292.85,206.05
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,234.46,157.06
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,180.0,112.0
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,125.73,71.1
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,79.51,41.94
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,38.35,26.76
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,32.89,21.38
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,20.52,3.88
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,10.81,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,27.2,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,93.71,39.51
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,169.26,119.89
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,237.02,177.91
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,315.08,242.58
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,379.09,295.58
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,447.78,350.32
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,503.69,393.47
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,558.29,434.15
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,616.65,475.7
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,675.9,515.79
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,723.64,545.96
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,770.08,574.73
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,805.85,595.34
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,844.12,617.36
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,875.41,634.45
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,903.97,649.63
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,926.81,661.22
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,946.36,670.7
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,959.05,675.75
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,968.19,678.73
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,971.9,679.15
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,971.94,677.49
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,965.49,672.5
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,955.42,665.49
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,940.42,656.73
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,921.93,645.9
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,896.8,630.95
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,868.47,613.98
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,836.13,594.62
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,801.01,573.32
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,760.85,548.6
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,718.43,522.08
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,671.55,490.48
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,623.11,456.53
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,570.67,418.78
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,517.54,379.35
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,460.28,335.49
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,404.4,291.25
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,345.92,244.63
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,289.27,198.13
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,229.46,149.52
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,172.76,104.25
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,118.51,64.34
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,72.0,35.95
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,33.71,22.5
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,29.24,17.94
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,18.74,0.0
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,8.85,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,12.85,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,77.26,27.74
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,152.65,107.77
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,221.14,166.37
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,301.08,233.1
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,364.49,285.9
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,432.75,340.51
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,491.8,385.94
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,550.43,429.26
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,610.5,471.94
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,671.92,513.21
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,718.93,541.59
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,760.03,565.23
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,798.75,587.17
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,835.27,607.19
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,866.52,623.97
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,894.93,638.77
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,916.88,650.17
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,935.59,659.59
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,948.58,665.51
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,958.06,669.41
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,961.22,670.61
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,960.74,669.76
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,954.8,665.7
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,945.25,659.57
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,929.13,650.17
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,909.62,638.75
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,884.75,623.97
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,856.83,607.26
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,823.89,587.48
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,788.24,565.79
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,748.28,540.79
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,706.16,514.12
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,659.69,482.74
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,611.75,449.39
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,559.42,411.78
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,506.66,372.6
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,450.94,329.56
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,395.84,285.69
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,337.83,239.63
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,281.83,193.74
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,219.24,143.27
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,164.66,99.99
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,108.03,59.93
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,64.16,34.21
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,33.19,22.06
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,26.1,15.24
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,16.1,0.0
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,6.88,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,13.41,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,54.46,14.57
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,99.53,68.76
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,114.78,85.21
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,121.67,93.21
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,114.29,88.38
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,94.57,72.02
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,149.99,116.64
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,204.77,159.43
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,362.07,281.7
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,532.48,405.58
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,647.21,484.64
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,764.74,559.85
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,804.71,582.5
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,837.6,601.23
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,869.49,619.21
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,898.57,635.27
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,920.37,647.76
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,938.93,658.35
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,952.32,666.47
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,962.19,672.5
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,965.66,674.14
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,965.49,673.73
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,959.79,670.62
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,950.45,665.38
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,935.06,656.48
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,916.17,645.48
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,892.07,631.66
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,864.69,615.67
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,832.04,596.63
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,796.6,575.52
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,753.83,549.11
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,709.21,520.95
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,664.39,490.74
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,617.54,458.05
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,564.91,419.91
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,511.6,379.93
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,453.74,334.56
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,397.27,288.87
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,336.25,240.04
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,278.83,192.86
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,209.0,138.19
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,153.87,96.79
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,108.66,61.52
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,64.03,32.44
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,33.01,22.0
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,29.06,17.41
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,17.08,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,6.88,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,23.19,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,59.17,11.93
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,94.93,66.48
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,115.35,87.09
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,140.69,109.96
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,147.43,116.55
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,148.46,117.22
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,186.99,148.21
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,227.42,179.9
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,407.0,322.07
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,591.45,459.01
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,673.28,514.1
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,758.43,568.29
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,797.41,590.95
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,834.12,612.22
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,864.37,629.02
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,891.73,643.84
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,914.46,656.81
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,933.96,667.76
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,944.78,672.73
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,952.04,675.64
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,957.51,678.93
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,959.36,680.05
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,943.31,669.85
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,923.91,657.71
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,913.93,652.3
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,900.26,644.48
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,880.25,632.6
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,856.59,618.35
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,812.93,591.29
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,768.05,563.12
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,738.91,545.15
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,705.46,523.91
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,658.45,491.22
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,609.89,456.46
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,549.64,412.13
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,490.12,367.04
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,434.95,323.2
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,379.98,278.21
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,326.95,234.47
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,274.13,189.54
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,216.28,141.05
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,162.73,97.27
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,107.63,56.29
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,60.59,28.76
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,28.73,18.46
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,24.38,13.42
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,15.1,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,5.9,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,27.41,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,81.87,10.11
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,145.61,101.89
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,203.7,154.1
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,269.84,211.03
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,318.0,252.46
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,368.05,293.69
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,432.6,344.49
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,500.79,396.12
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,520.3,408.16
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,529.96,412.5
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,558.56,430.49
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,583.8,445.34
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,622.35,470.83
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,660.1,495.16
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,720.26,535.98
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,778.94,574.68
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,812.57,594.54
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,844.31,613.16
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,849.56,614.38
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,851.71,613.94
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,847.08,609.57
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,839.48,603.12
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,855.14,612.45
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,867.18,618.91
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,886.11,630.35
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,898.29,637.47
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,874.17,621.59
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,846.9,604.1
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,814.16,583.49
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,778.7,561.07
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,738.93,536.03
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,697.0,508.89
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,648.3,475.48
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,598.59,440.46
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,539.78,397.86
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,482.52,355.19
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,432.58,316.25
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,381.33,274.88
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,323.82,228.73
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,268.23,182.85
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,206.9,133.58
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,154.19,92.38
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,101.94,55.41
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,58.9,31.14
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,32.79,21.7
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,25.72,13.92
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,18.18,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,16.78,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,59.9,0.0
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,109.67,75.06
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,160.48,119.82
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,217.49,168.18
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,179.77,141.1
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,122.7,95.19
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,242.19,191.9
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,371.79,291.98
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,477.25,369.91
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,598.65,455.61
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,674.99,504.96
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,753.97,552.51
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,793.76,573.72
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,831.4,593.47
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,862.28,608.55
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,890.32,621.67
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,912.13,632.58
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,930.65,641.57
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,943.51,646.21
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,952.79,648.85
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,955.63,649.42
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,954.78,648.04
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,947.91,643.18
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,937.38,636.37
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,921.08,627.7
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,901.31,617.06
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,876.52,602.35
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,848.57,585.78
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,814.89,567.71
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,778.47,547.58
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,738.22,524.65
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,695.77,499.41
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,648.96,468.9
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,600.66,436.18
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,548.0,399.21
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,494.73,360.27
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,435.82,315.23
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,378.8,270.14
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,322.11,224.91
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,267.01,179.54
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,207.56,131.56
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,151.85,87.99
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,96.36,50.54
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,54.21,28.61
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,30.27,19.37
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,22.51,10.77
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,16.71,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,10.89,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,40.67,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,74.6,49.28
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,62.18,43.88
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,47.47,33.43
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,62.76,46.37
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,76.66,57.56
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,136.48,105.82
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,196.18,152.5
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,340.05,264.73
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,494.68,378.45
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,613.66,462.0
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,736.77,542.48
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,780.66,567.39
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,818.21,588.68
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,848.04,604.22
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,874.97,617.85
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,897.06,628.67
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,915.98,637.54
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,926.54,641.36
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,933.57,643.2
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,924.78,635.91
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,917.39,629.8
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,911.46,625.36
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,902.15,618.99
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,885.29,607.15
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,865.33,593.6
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,847.37,582.32
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,823.04,567.18
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,787.19,544.5
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,746.94,519.14
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,695.92,486.32
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,645.26,452.35
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,591.47,417.98
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,538.51,383.05
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,483.06,345.62
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,429.98,308.45
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,368.48,263.5
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,314.29,223.18
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,270.94,190.52
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,225.71,154.22
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,180.59,118.01
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,137.39,84.04
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,92.84,52.79
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,54.52,30.91
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,32.34,20.88
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,22.64,9.96
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,15.24,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,17.25,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,58.55,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,107.66,71.82
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,93.58,68.26
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,61.1,44.49
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,62.17,45.99
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,62.03,45.8
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,87.03,66.22
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,112.36,86.53
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,147.52,114.23
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,183.14,141.65
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,320.95,251.18
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,473.84,365.73
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,610.97,464.22
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,753.37,559.43
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,786.09,576.86
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,816.63,593.83
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,802.38,582.44
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,782.45,567.56
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,793.41,574.05
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,801.8,578.53
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,826.51,594.09
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,848.37,607.2
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,831.95,596.55
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,813.03,584.07
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,838.8,601.65
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,856.32,612.81
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,832.45,598.12
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,808.91,584.05
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,742.24,540.83
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,675.03,493.99
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,626.87,461.24
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,578.47,427.54
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,542.59,402.91
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,505.87,376.8
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,462.85,345.18
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,418.7,311.76
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,365.14,270.35
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,315.09,230.73
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,263.21,190.08
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,215.93,152.49
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,166.06,113.96
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,125.88,84.16
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,87.27,56.66
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,55.53,36.33
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,36.33,24.42
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,22.52,8.88
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,14.74,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.5,1.0,0.98,0.0
2018,9,28,6,15,0.0,4.5,1.25,15.8,4.5,4.33,0.0
2018,9,28,6,30,0.0,8.0,1.3,16.1,8.0,7.71,0.33
2018,9,28,6,45,8.0,11.0,1.3,16.45,12.5,13.5,5.45
2018,9,28,7,0,16.0,14.0,1.3,16.8,17.0,21.09,12.05
2018,9,28,7,15,8.0,18.0,1.25,17.3,19.5,21.15,12.31
2018,9,28,7,30,0.0,22.0,1.2,17.8,22.0,21.22,12.35
2018,9,28,7,45,0.0,36.5,1.1,18.25,36.5,35.24,24.13
2018,9,28,8,0,0.0,51.0,1.0,18.7,51.0,49.27,35.75
