Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,0,875.0,67.0,2.0,24.4,521.0,713.73,548.57
2018,10,8,9,15,888.5,68.5,2.0,24.85,559.5,750.56,571.63
2018,10,8,9,30,902.0,70.0,2.0,25.3,598.0,785.12,592.84
2018,10,8,9,45,912.0,71.5,2.0,25.75,631.0,814.35,610.17
2018,10,8,10,0,922.0,73.0,2.0,26.2,664.0,840.68,625.46
2018,10,8,10,15,929.5,74.0,2.0,26.6,690.0,861.28,636.98
2018,10,8,10,30,937.0,75.0,2.0,27.0,716.0,878.58,646.37
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,889.33,651.66
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,896.5,654.77
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,898.33,655.31
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,896.49,653.63
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,889.28,648.15
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,878.44,640.47
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,861.84,629.86
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,841.79,617.07
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,816.45,600.42
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,787.99,581.72
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,753.55,559.62
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,716.44,535.53
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,675.94,508.0
2018,10,8,14,0,911.0,74.0,2.3,29.3,635.0,633.38,477.05
2018,10,8,14,15,898.5,72.0,2.3,29.1,598.5,585.45,441.88
2018,10,8,14,30,886.0,70.0,2.3,28.9,562.0,536.25,404.72
2018,10,8,14,45,868.5,68.5,2.35,28.75,520.5,484.13,364.31
2018,10,8,15,0,851.0,67.0,2.4,28.6,479.0,431.73,322.31
2018,10,8,15,15,827.5,64.0,2.4,28.6,432.5,375.58,275.97
2018,10,8,15,30,804.0,61.0,2.4,28.6,386.0,318.97,228.12
2018,10,8,15,45,769.0,58.0,2.4,27.85,336.0,261.67,179.77
2018,10,8,16,0,734.0,55.0,2.4,27.1,286.0,207.2,133.45
2018,10,8,16,15,680.0,50.5,2.1,26.1,235.0,151.49,88.33
2018,10,8,16,30,626.0,46.0,1.8,25.1,184.0,101.43,51.57
2018,10,8,16,45,537.5,39.5,1.5,24.1,136.0,54.07,25.08
2018,10,8,17,0,449.0,33.0,1.2,23.1,88.0,24.7,14.85
2018,10,8,17,15,294.0,23.0,1.15,22.3,52.0,18.04,4.94
2018,10,8,17,30,139.0,13.0,1.1,21.5,16.0,12.78,0.0
2018,10,8,17,45,69.5,6.5,1.05,20.75,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,2.5,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,6,0,5.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,6,15,85.0,8.5,1.05,15.9,14.0,27.46,0.0
2018,10,9,6,30,165.0,17.0,1.1,16.6,28.0,75.28,26.64
2018,10,9,6,45,311.5,29.0,1.15,17.25,72.5,150.54,108.12
2018,10,9,7,0,458.0,41.0,1.2,17.9,117.0,236.2,180.68
2018,10,9,7,15,324.5,51.5,1.2,18.7,114.5,209.96,165.24
2018,10,9,7,30,191.0,62.0,1.2,19.5,112.0,165.41,131.66
2018,10,9,7,45,202.0,96.0,1.2,20.3,158.5,219.26,175.78
2018,10,9,8,0,213.0,130.0,1.2,21.1,205.0,273.02,218.05
2018,10,9,8,15,499.0,102.0,1.1,22.05,312.0,435.77,345.78
2018,10,9,8,30,785.0,74.0,1.0,23.0,419.0,606.79,471.65
2018,10,9,8,45,826.5,72.5,0.95,23.95,468.5,661.0,505.85
2018,10,9,9,0,868.0,71.0,0.9,24.9,518.0,710.98,536.02
2018,10,9,9,15,880.0,74.0,0.9,25.4,557.0,748.08,558.19
2018,10,9,9,30,892.0,77.0,0.9,25.9,596.0,782.83,578.57
2018,10,9,9,45,899.0,80.5,0.85,26.45,628.5,811.57,593.87
2018,10,9,10,0,906.0,84.0,0.8,27.0,661.0,837.31,607.05
2018,10,9,10,15,913.5,85.0,0.8,27.4,686.5,857.5,617.73
2018,10,9,10,30,921.0,86.0,0.8,27.8,712.0,874.44,626.42
2018,10,9,10,45,925.5,87.0,0.75,28.2,730.5,885.46,630.58
2018,10,9,11,0,930.0,88.0,0.7,28.6,749.0,892.97,632.67
2018,10,9,11,15,933.0,88.5,0.8,28.85,759.5,895.07,634.63
2018,10,9,11,30,936.0,89.0,0.9,29.1,770.0,893.56,634.47
2018,10,9,11,45,937.0,88.5,1.0,29.35,772.0,885.65,630.37
2018,10,9,12,0,938.0,88.0,1.1,29.6,774.0,874.18,624.1
2018,10,9,12,15,935.0,88.5,1.2,29.7,767.5,856.99,614.58
2018,10,9,12,30,932.0,89.0,1.3,29.8,761.0,836.46,602.88
2018,10,9,12,45,927.0,89.0,1.45,29.95,746.5,810.62,588.07
2018,10,9,13,0,922.0,89.0,1.6,30.1,732.0,781.78,571.02
2018,10,9,13,15,915.0,88.0,1.75,30.0,709.5,747.63,550.65
2018,10,9,13,30,908.0,87.0,1.9,29.9,687.0,710.93,528.15
2018,10,9,13,45,890.5,88.0,2.0,29.8,655.0,667.15,498.66
2018,10,9,14,0,873.0,89.0,2.1,29.7,623.0,622.01,466.77
2018,10,9,14,15,829.5,93.0,2.3,29.35,576.5,564.47,425.75
2018,10,9,14,30,786.0,97.0,2.5,29.0,530.0,507.76,383.96
2018,10,9,14,45,779.0,91.0,2.65,28.7,492.5,460.32,347.47
2018,10,9,15,0,772.0,85.0,2.8,28.4,455.0,411.87,308.73
2018,10,9,15,15,730.5,82.0,2.8,28.4,404.5,352.74,260.42
2018,10,9,15,30,689.0,79.0,2.8,28.4,354.0,295.29,212.57
2018,10,9,15,45,670.5,73.0,3.05,27.35,311.5,245.57,170.44
2018,10,9,16,0,652.0,67.0,3.3,26.3,269.0,197.04,128.82
2018,10,9,16,15,575.5,62.5,3.25,25.4,217.5,142.52,85.81
2018,10,9,16,30,499.0,58.0,3.2,24.5,166.0,96.35,52.98
2018,10,9,16,45,418.5,47.5,3.1,23.6,121.0,53.06,27.91
2018,10,9,17,0,338.0,37.0,3.0,22.7,76.0,28.83,18.14
2018,10,9,17,15,214.5,24.5,2.85,21.9,45.0,19.86,4.07
2018,10,9,17,30,91.0,12.0,2.7,21.1,14.0,11.8,0.0
2018,10,9,17,45,45.5,6.0,2.6,20.35,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,25.5,9.0,1.8,13.9,10.5,14.54,0.0
2018,10,10,6,30,51.0,18.0,1.9,14.1,21.0,38.18,8.42
2018,10,10,6,45,145.0,34.5,1.95,14.35,55.5,100.29,72.26
2018,10,10,7,0,239.0,51.0,2.0,14.6,90.0,161.92,125.8
2018,10,10,7,15,233.0,64.0,2.0,15.0,113.0,185.5,148.44
2018,10,10,7,30,227.0,77.0,2.0,15.4,136.0,200.56,162.99
2018,10,10,7,45,135.5,104.0,1.95,15.8,141.0,186.92,152.1
2018,10,10,8,0,44.0,131.0,1.9,16.2,146.0,163.95,132.03
2018,10,10,8,15,81.0,155.5,1.9,16.75,188.5,214.49,173.53
2018,10,10,8,30,118.0,180.0,1.9,17.3,231.0,275.12,221.99
2018,10,10,8,45,377.5,154.0,1.9,17.85,342.5,442.36,356.99
2018,10,10,9,0,637.0,128.0,1.9,18.4,454.0,614.82,488.89
2018,10,10,9,15,757.5,105.5,1.9,18.95,522.0,694.57,545.05
2018,10,10,9,30,878.0,83.0,1.9,19.5,590.0,776.3,600.09
2018,10,10,9,45,890.0,84.0,1.9,20.05,623.0,805.71,617.31
2018,10,10,10,0,902.0,85.0,1.9,20.6,656.0,832.39,632.99
2018,10,10,10,15,909.5,86.0,1.85,21.1,681.5,852.42,643.67
2018,10,10,10,30,917.0,87.0,1.8,21.6,707.0,869.21,652.2
2018,10,10,10,45,922.5,87.5,1.8,22.05,725.0,880.4,657.67
2018,10,10,11,0,928.0,88.0,1.8,22.5,743.0,888.11,660.97
2018,10,10,11,15,930.5,88.0,1.8,22.8,753.0,889.16,660.39
2018,10,10,11,30,933.0,88.0,1.8,23.1,763.0,886.63,657.64
2018,10,10,11,45,933.0,88.5,1.8,23.45,765.0,878.94,651.54
2018,10,10,12,0,933.0,89.0,1.8,23.8,767.0,867.71,643.27
2018,10,10,12,15,930.0,89.0,1.8,23.95,760.0,850.02,631.36
2018,10,10,12,30,927.0,89.0,1.8,24.1,753.0,829.01,617.36
2018,10,10,12,45,920.5,89.0,1.85,24.25,737.5,802.12,599.92
2018,10,10,13,0,914.0,89.0,1.9,24.4,722.0,772.32,580.48
2018,10,10,13,15,906.0,88.5,1.95,24.4,699.5,738.2,558.28
2018,10,10,13,30,898.0,88.0,2.0,24.4,677.0,701.64,534.16
2018,10,10,13,45,887.5,87.0,2.05,24.4,647.5,660.7,505.15
2018,10,10,14,0,877.0,86.0,2.1,24.4,618.0,617.91,473.74
2018,10,10,14,15,862.0,84.0,2.15,24.2,581.0,569.99,438.06
2018,10,10,14,30,847.0,82.0,2.2,24.0,544.0,520.97,400.46
2018,10,10,14,45,826.5,80.0,2.3,23.85,502.0,468.47,359.09
2018,10,10,15,0,806.0,78.0,2.4,23.7,460.0,416.09,316.42
2018,10,10,15,15,779.5,74.5,2.4,23.7,414.0,360.47,269.67
2018,10,10,15,30,753.0,71.0,2.4,23.7,368.0,306.23,222.93
2018,10,10,15,45,711.0,67.5,2.5,22.95,318.0,249.63,174.74
2018,10,10,16,0,669.0,64.0,2.6,22.2,268.0,195.11,128.24
2018,10,10,16,15,605.5,59.0,2.6,21.55,218.0,141.42,84.81
2018,10,10,16,30,542.0,54.0,2.6,20.9,168.0,94.53,50.82
2018,10,10,16,45,442.0,46.0,2.55,20.25,122.0,50.8,26.74
2018,10,10,17,0,342.0,38.0,2.5,19.6,76.0,30.23,19.4
2018,10,10,17,15,204.0,24.0,2.5,18.95,43.5,19.69,1.35
2018,10,10,17,30,66.0,10.0,2.5,18.3,11.0,9.83,0.0
2018,10,10,17,45,33.0,5.0,2.45,17.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,46.5,12.0,0.25,14.7,15.0,22.09,0.0
2018,10,11,6,30,93.0,24.0,0.3,15.0,30.0,58.05,9.7
2018,10,11,6,45,189.5,39.0,0.35,15.25,65.0,120.76,86.48
2018,10,11,7,0,286.0,54.0,0.4,15.5,100.0,183.11,140.6
2018,10,11,7,15,401.5,63.0,0.55,15.85,152.0,256.1,202.21
2018,10,11,7,30,517.0,72.0,0.7,16.2,204.0,342.58,273.7
2018,10,11,7,45,570.0,78.0,0.85,16.55,252.5,401.17,322.06
2018,10,11,8,0,623.0,84.0,1.0,16.9,301.0,462.92,371.62
2018,10,11,8,15,671.5,87.0,1.1,17.35,351.0,521.25,416.79
2018,10,11,8,30,720.0,90.0,1.2,17.8,401.0,581.4,462.02
2018,10,11,8,45,741.5,94.0,1.3,18.25,443.5,625.66,494.22
2018,10,11,9,0,763.0,98.0,1.4,18.7,486.0,666.45,522.89
2018,10,11,9,15,787.0,99.5,1.4,19.1,526.0,707.65,549.84
2018,10,11,9,30,811.0,101.0,1.4,19.5,566.0,747.36,575.27
2018,10,11,9,45,766.5,119.5,1.45,19.9,579.0,749.91,575.05
2018,10,11,10,0,722.0,138.0,1.5,20.3,592.0,750.96,574.31
2018,10,11,10,15,743.5,137.0,1.55,20.8,621.0,777.26,590.97
2018,10,11,10,30,765.0,136.0,1.6,21.3,650.0,798.17,603.6
2018,10,11,10,45,722.5,155.5,1.6,21.8,651.0,791.38,596.92
2018,10,11,11,0,680.0,175.0,1.6,22.3,652.0,777.72,585.99
2018,10,11,11,15,657.0,186.5,1.65,22.65,653.0,768.76,579.23
2018,10,11,11,30,634.0,198.0,1.7,23.0,654.0,757.07,570.01
2018,10,11,11,45,760.5,152.0,1.7,23.35,700.0,806.67,603.82
2018,10,11,12,0,887.0,106.0,1.7,23.7,746.0,844.73,628.09
2018,10,11,12,15,888.0,104.0,1.65,23.85,740.5,828.71,616.22
2018,10,11,12,30,889.0,102.0,1.6,24.0,735.0,809.41,602.83
2018,10,11,12,45,888.5,99.5,1.6,24.15,721.5,785.24,586.77
2018,10,11,13,0,888.0,97.0,1.6,24.3,708.0,758.02,568.67
2018,10,11,13,15,882.0,95.5,1.55,24.35,686.0,724.99,546.36
2018,10,11,13,30,876.0,94.0,1.5,24.4,664.0,689.49,522.14
2018,10,11,13,45,867.5,91.0,1.45,24.5,634.5,648.55,492.29
2018,10,11,14,0,859.0,88.0,1.4,24.6,605.0,605.71,460.5
2018,10,11,14,15,845.0,86.5,1.35,24.5,569.5,559.9,426.11
2018,10,11,14,30,831.0,85.0,1.3,24.4,534.0,512.45,389.62
2018,10,11,14,45,812.0,82.0,1.2,24.25,492.5,460.45,348.59
2018,10,11,15,0,793.0,79.0,1.1,24.1,451.0,408.48,306.46
2018,10,11,15,15,766.0,75.5,1.1,24.1,405.0,353.45,261.1
2018,10,11,15,30,739.0,72.0,1.1,24.1,359.0,299.87,215.74
2018,10,11,15,45,699.5,68.0,0.85,23.55,310.5,244.37,168.56
2018,10,11,16,0,660.0,64.0,0.6,23.0,262.0,190.68,123.14
2018,10,11,16,15,599.0,58.0,0.6,22.35,212.5,137.19,80.78
2018,10,11,16,30,538.0,52.0,0.6,21.7,163.0,90.22,47.43
2018,10,11,16,45,440.5,43.5,0.55,21.05,117.5,46.72,24.18
2018,10,11,17,0,343.0,35.0,0.5,20.4,72.0,27.57,16.97
2018,10,11,17,15,199.5,21.5,0.6,19.7,40.5,17.42,0.0
2018,10,11,17,30,56.0,8.0,0.7,19.0,9.0,7.86,0.0
2018,10,11,17,45,28.0,4.0,0.8,18.3,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,6,15,72.5,11.5,1.05,14.1,15.5,27.24,0.0
2018,10,12,6,30,145.0,23.0,1.2,14.7,31.0,73.98,4.49
2018,10,12,6,45,275.0,35.5,1.4,15.3,71.0,143.98,102.41
2018,10,12,7,0,405.0,48.0,1.6,15.9,111.0,221.06,169.81
2018,10,12,7,15,480.0,56.5,1.6,16.7,158.0,283.26,223.93
2018,10,12,7,30,555.0,65.0,1.6,17.5,205.0,351.73,281.6
2018,10,12,7,45,581.0,74.0,1.6,18.25,248.5,401.05,322.42
2018,10,12,8,0,607.0,83.0,1.6,19.0,292.0,451.23,362.22
2018,10,12,8,15,642.5,89.0,1.65,20.05,338.5,504.28,402.47
2018,10,12,8,30,678.0,95.0,1.7,21.1,385.0,558.25,441.89
2018,10,12,8,45,724.5,94.0,1.7,22.1,433.5,612.1,480.01
2018,10,12,9,0,771.0,93.0,1.7,23.1,482.0,664.4,515.21
2018,10,12,9,15,797.0,92.5,1.6,23.95,521.5,704.88,539.64
2018,10,12,9,30,823.0,92.0,1.5,24.8,561.0,743.94,562.47
2018,10,12,9,45,845.5,89.5,1.45,25.65,595.0,776.23,580.55
2018,10,12,10,0,868.0,87.0,1.4,26.5,629.0,801.59,593.71
2018,10,12,10,15,877.0,88.5,1.45,27.05,655.0,822.71,605.77
2018,10,12,10,30,886.0,90.0,1.5,27.6,681.0,840.75,615.86
2018,10,12,10,45,892.0,90.0,1.55,28.2,698.5,851.4,621.05
2018,10,12,11,0,898.0,90.0,1.6,28.8,716.0,858.69,624.22
2018,10,12,11,15,901.0,90.5,1.75,29.05,726.5,860.58,625.94
2018,10,12,11,30,904.0,91.0,1.9,29.3,737.0,858.98,625.47
2018,10,12,11,45,905.0,91.0,2.0,29.6,739.0,851.69,620.75
2018,10,12,12,0,906.0,91.0,2.1,29.9,741.0,840.95,613.89
2018,10,12,12,15,903.0,91.5,2.25,30.0,734.5,824.13,603.95
2018,10,12,12,30,900.0,92.0,2.4,30.1,728.0,804.1,591.84
2018,10,12,12,45,894.5,91.5,2.55,30.15,713.0,778.01,575.66
2018,10,12,13,0,889.0,91.0,2.7,30.2,698.0,749.07,557.41
2018,10,12,13,15,882.0,90.0,2.8,30.15,676.0,715.87,535.98
2018,10,12,13,30,875.0,89.0,2.9,30.1,654.0,680.25,512.47
2018,10,12,13,45,864.0,88.0,3.05,30.1,625.0,639.86,483.71
2018,10,12,14,0,853.0,87.0,3.2,30.1,596.0,597.74,452.92
2018,10,12,14,15,838.5,84.5,3.3,29.9,560.0,550.93,418.06
2018,10,12,14,30,824.0,82.0,3.4,29.7,524.0,502.58,381.0
2018,10,12,14,45,804.0,80.0,3.5,29.45,483.0,451.54,340.85
2018,10,12,15,0,784.0,78.0,3.6,29.2,442.0,400.65,299.53
2018,10,12,15,15,757.0,74.5,3.6,29.2,396.5,346.19,254.07
2018,10,12,15,30,730.0,71.0,3.6,29.2,351.0,293.22,208.85
2018,10,12,15,45,691.0,66.0,3.65,28.5,302.5,237.54,161.94
2018,10,12,16,0,652.0,61.0,3.7,27.8,254.0,183.7,116.76
2018,10,12,16,15,593.5,55.5,3.25,26.85,205.5,131.76,75.74
2018,10,12,16,30,535.0,50.0,2.8,25.9,157.0,86.04,43.85
2018,10,12,16,45,439.0,41.5,2.35,24.95,112.5,43.13,21.77
2018,10,12,17,0,343.0,33.0,1.9,24.0,68.0,25.93,15.05
2018,10,12,17,15,205.0,21.0,1.75,23.2,38.5,17.23,0.0
2018,10,12,17,30,67.0,9.0,1.6,22.4,9.0,8.85,0.0
2018,10,12,17,45,33.5,4.5,1.45,21.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,6,15,123.5,11.0,1.15,16.8,17.5,37.74,0.0
2018,10,13,6,30,247.0,22.0,1.2,17.4,35.0,98.91,0.0
2018,10,13,6,45,372.5,31.0,1.2,18.0,75.5,170.29,118.39
2018,10,13,7,0,498.0,40.0,1.2,18.6,116.0,246.3,185.85
2018,10,13,7,15,577.0,46.0,1.4,19.45,166.0,311.29,242.26
2018,10,13,7,30,656.0,52.0,1.6,20.3,216.0,380.66,300.66
2018,10,13,7,45,694.0,58.0,1.8,21.15,264.5,437.33,347.45
2018,10,13,8,0,732.0,64.0,2.0,22.0,313.0,495.65,393.72
2018,10,13,8,15,770.0,66.0,2.05,22.85,362.0,550.58,435.34
2018,10,13,8,30,808.0,68.0,2.1,23.7,411.0,606.24,475.99
2018,10,13,8,45,829.5,70.5,2.2,24.6,455.0,651.66,507.56
2018,10,13,9,0,851.0,73.0,2.3,25.5,499.0,691.52,533.19
2018,10,13,9,15,867.5,75.0,2.4,26.0,538.0,729.84,558.17
2018,10,13,9,30,884.0,77.0,2.5,26.5,577.0,766.09,581.41
2018,10,13,9,45,896.5,78.0,2.6,27.0,610.0,795.74,599.88
2018,10,13,10,0,909.0,79.0,2.7,27.5,643.0,822.65,616.42
2018,10,13,10,15,917.0,79.5,2.85,27.8,668.5,842.38,628.87
2018,10,13,10,30,925.0,80.0,3.0,28.1,694.0,858.88,639.23
2018,10,13,10,45,930.0,81.0,3.1,28.4,712.0,870.06,645.8
2018,10,13,11,0,935.0,82.0,3.2,28.7,730.0,877.73,650.15
2018,10,13,11,15,938.0,82.5,3.35,28.85,740.5,879.58,651.42
2018,10,13,11,30,941.0,83.0,3.5,29.0,751.0,877.82,650.4
2018,10,13,11,45,941.5,83.5,3.6,29.1,753.0,870.35,645.53
2018,10,13,12,0,942.0,84.0,3.7,29.2,755.0,859.31,638.37
2018,10,13,12,15,941.5,83.0,3.8,29.2,749.0,842.33,627.52
2018,10,13,12,30,941.0,82.0,3.9,29.2,743.0,821.93,614.4
2018,10,13,12,45,937.5,81.5,3.95,29.2,728.5,796.46,597.59
2018,10,13,13,0,934.0,81.0,4.0,29.2,714.0,767.9,578.63
2018,10,13,13,15,927.5,80.0,4.0,29.1,692.0,733.78,555.74
2018,10,13,13,30,921.0,79.0,4.0,29.0,670.0,697.06,530.9
2018,10,13,13,45,911.5,77.5,4.05,28.85,640.0,655.54,500.82
2018,10,13,14,0,902.0,76.0,4.1,28.7,610.0,612.05,468.43
2018,10,13,14,15,889.0,74.5,4.1,28.45,574.0,564.9,432.53
2018,10,13,14,30,876.0,73.0,4.1,28.2,538.0,516.55,394.7
2018,10,13,14,45,858.5,70.0,4.05,27.95,496.0,463.7,352.31
2018,10,13,15,0,841.0,67.0,4.0,27.7,454.0,410.62,308.49
2018,10,13,15,15,815.0,64.5,4.0,27.7,407.5,354.0,260.62
2018,10,13,15,30,789.0,62.0,4.0,27.7,361.0,299.43,213.37
2018,10,13,15,45,751.5,58.5,3.85,26.8,311.5,242.6,164.81
2018,10,13,16,0,714.0,55.0,3.7,25.9,262.0,188.92,119.13
2018,10,13,16,15,656.0,50.0,3.3,24.9,212.0,134.49,75.87
2018,10,13,16,30,598.0,45.0,2.9,23.9,162.0,86.25,42.43
2018,10,13,16,45,499.0,37.5,2.45,22.95,115.5,39.01,18.71
2018,10,13,17,0,400.0,30.0,2.0,22.0,69.0,23.3,12.81
2018,10,13,17,15,233.0,18.5,1.85,21.15,38.0,14.94,0.0
2018,10,13,17,30,66.0,7.0,1.7,20.3,7.0,6.88,0.0
2018,10,13,17,45,33.0,3.5,1.55,19.45,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,38.0,5.0,0.75,13.15,7.0,13.14,0.0
2018,10,14,6,30,76.0,10.0,0.8,13.7,14.0,36.41,0.0
2018,10,14,6,45,141.5,19.5,0.85,14.25,37.0,77.71,52.52
2018,10,14,7,0,207.0,29.0,0.9,14.8,60.0,119.88,90.86
2018,10,14,7,15,170.0,33.5,0.8,15.45,65.5,118.67,92.91
2018,10,14,7,30,133.0,38.0,0.7,16.1,71.0,113.91,90.54
2018,10,14,7,45,66.5,49.5,0.6,16.8,66.0,87.4,68.7
2018,10,14,8,0,0.0,61.0,0.5,17.5,61.0,58.95,44.06
2018,10,14,8,15,19.5,92.0,0.5,18.35,100.0,105.32,82.6
2018,10,14,8,30,39.0,123.0,0.5,19.2,139.0,151.68,119.97
2018,10,14,8,45,240.0,139.0,0.5,20.1,256.5,319.77,255.07
2018,10,14,9,0,441.0,155.0,0.5,21.0,374.0,495.75,386.51
2018,10,14,9,15,664.5,116.5,0.65,21.85,475.5,632.76,485.88
2018,10,14,9,30,888.0,78.0,0.8,22.7,577.0,767.58,576.42
2018,10,14,9,45,898.5,80.0,0.9,23.5,610.0,796.78,592.68
2018,10,14,10,0,909.0,82.0,1.0,24.3,643.0,823.15,608.29
2018,10,14,10,15,917.0,83.0,1.0,24.95,668.5,843.33,618.7
2018,10,14,10,30,925.0,84.0,1.0,25.6,694.0,860.27,627.05
2018,10,14,10,45,930.0,85.0,1.05,26.25,712.0,871.35,632.45
2018,10,14,11,0,935.0,86.0,1.1,26.9,730.0,878.91,635.75
2018,10,14,11,15,938.0,86.0,1.0,27.2,740.0,880.11,633.74
2018,10,14,11,30,941.0,86.0,0.9,27.5,750.0,877.71,629.57
2018,10,14,11,45,941.5,87.0,0.85,27.85,752.5,870.72,623.35
2018,10,14,12,0,942.0,88.0,0.8,28.2,755.0,860.14,615.05
2018,10,14,12,15,940.5,87.5,0.75,28.35,748.5,842.84,603.16
2018,10,14,12,30,939.0,87.0,0.7,28.5,742.0,822.15,589.3
2018,10,14,12,45,935.5,86.0,0.7,28.65,727.5,796.14,572.94
2018,10,14,13,0,932.0,85.0,0.7,28.8,713.0,767.06,554.65
2018,10,14,13,15,926.0,84.0,0.8,28.8,690.5,733.32,534.92
2018,10,14,13,30,920.0,83.0,0.9,28.8,668.0,696.96,512.86
2018,10,14,13,45,911.0,81.0,1.05,28.8,638.0,655.27,485.48
2018,10,14,14,0,902.0,79.0,1.2,28.8,608.0,611.58,455.56
2018,10,14,14,15,889.0,77.0,1.25,28.65,572.0,563.94,421.19
2018,10,14,14,30,876.0,75.0,1.3,28.5,536.0,515.11,384.74
2018,10,14,14,45,858.5,72.5,1.4,28.35,494.0,462.81,344.66
2018,10,14,15,0,841.0,70.0,1.5,28.2,452.0,409.52,302.3
2018,10,14,15,15,814.0,67.0,1.5,28.2,405.0,352.94,255.71
2018,10,14,15,30,787.0,64.0,1.5,28.2,358.0,297.74,209.07
2018,10,14,15,45,736.5,60.5,1.65,27.45,305.5,237.99,159.72
2018,10,14,16,0,686.0,57.0,1.8,26.7,253.0,182.85,114.24
2018,10,14,16,15,535.5,53.0,1.6,25.55,188.0,117.26,66.71
2018,10,14,16,30,385.0,49.0,1.4,24.4,123.0,69.9,37.21
2018,10,14,16,45,296.0,38.5,1.2,23.2,85.0,34.68,18.73
2018,10,14,17,0,207.0,28.0,1.0,22.0,47.0,21.51,11.07
2018,10,14,17,15,120.0,16.0,1.0,21.2,25.5,15.73,0.0
2018,10,14,17,30,33.0,4.0,1.0,20.4,4.0,3.93,0.0
2018,10,14,17,45,16.5,2.0,1.0,19.6,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,15,103.0,9.0,1.25,13.6,14.0,30.97,0.0
2018,10,15,6,30,206.0,18.0,1.3,14.4,28.0,82.23,0.0
2018,10,15,6,45,320.0,30.5,1.35,15.2,67.0,151.59,104.06
2018,10,15,7,0,434.0,43.0,1.4,16.0,106.0,223.81,170.13
2018,10,15,7,15,472.5,51.5,1.65,16.9,145.0,271.31,213.45
2018,10,15,7,30,511.0,60.0,1.9,17.8,184.0,321.62,257.51
2018,10,15,7,45,589.5,67.0,2.15,18.75,240.5,393.15,316.7
2018,10,15,8,0,668.0,74.0,2.4,19.7,297.0,470.22,378.31
2018,10,15,8,15,703.0,78.5,2.45,20.55,344.0,523.21,419.16
2018,10,15,8,30,738.0,83.0,2.5,21.4,391.0,576.93,459.21
2018,10,15,8,45,806.5,78.0,2.55,22.25,447.5,640.27,505.65
2018,10,15,9,0,875.0,73.0,2.6,23.1,504.0,703.43,548.77
2018,10,15,9,15,902.0,72.0,2.5,23.8,547.0,746.37,575.54
2018,10,15,9,30,929.0,71.0,2.4,24.5,590.0,787.74,600.67
2018,10,15,9,45,938.0,73.5,2.25,25.2,623.0,817.19,616.64
2018,10,15,10,0,947.0,76.0,2.1,25.9,656.0,843.6,630.26
2018,10,15,10,15,954.5,77.0,1.95,26.3,682.0,863.87,640.22
2018,10,15,10,30,962.0,78.0,1.8,26.7,708.0,880.76,647.81
2018,10,15,10,45,966.5,79.0,1.65,27.15,726.0,891.64,651.22
2018,10,15,11,0,971.0,80.0,1.5,27.6,744.0,898.87,652.25
2018,10,15,11,15,973.5,80.5,1.45,27.8,754.5,900.17,651.43
2018,10,15,11,30,976.0,81.0,1.4,28.0,765.0,897.71,648.39
2018,10,15,11,45,976.5,81.0,1.4,28.2,766.5,889.33,642.39
2018,10,15,12,0,977.0,81.0,1.4,28.4,768.0,877.25,634.21
2018,10,15,12,15,975.0,81.0,1.5,28.5,761.5,859.54,624.01
2018,10,15,12,30,973.0,81.0,1.6,28.6,755.0,838.35,611.52
2018,10,15,12,45,967.5,80.5,1.7,28.7,739.0,810.62,594.63
2018,10,15,13,0,962.0,80.0,1.8,28.8,723.0,779.81,575.56
2018,10,15,13,15,954.5,79.5,1.95,28.75,700.0,744.69,554.07
2018,10,15,13,30,947.0,79.0,2.1,28.7,677.0,706.97,530.15
2018,10,15,13,45,936.5,77.5,2.2,28.65,646.0,663.93,499.95
2018,10,15,14,0,926.0,76.0,2.3,28.6,615.0,618.93,467.45
2018,10,15,14,15,912.5,73.5,2.35,28.4,577.5,569.58,430.86
2018,10,15,14,30,899.0,71.0,2.4,28.2,540.0,519.04,392.18
2018,10,15,14,45,880.5,69.0,2.5,28.0,497.5,465.83,350.33
2018,10,15,15,0,862.0,67.0,2.6,27.8,455.0,412.42,306.85
2018,10,15,15,15,835.5,64.0,2.6,27.8,407.5,354.32,258.21
2018,10,15,15,30,809.0,61.0,2.6,27.8,360.0,298.27,210.11
2018,10,15,15,45,770.0,57.5,2.55,27.0,309.5,240.33,160.96
2018,10,15,16,0,731.0,54.0,2.5,26.2,259.0,185.69,114.92
2018,10,15,16,15,669.0,49.0,2.2,25.0,208.0,130.29,71.77
2018,10,15,16,30,607.0,44.0,1.9,23.8,157.0,81.53,39.21
2018,10,15,16,45,500.5,36.5,1.6,22.55,110.5,34.43,17.4
2018,10,15,17,0,394.0,29.0,1.3,21.3,64.0,22.94,11.73
2018,10,15,17,15,226.5,18.0,1.25,20.55,35.0,17.69,0.0
2018,10,15,17,30,59.0,7.0,1.2,19.8,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.05,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.5,0.4,14.95,13.5,9.34,0.0
2018,10,16,6,30,189.0,19.0,0.4,15.5,27.0,77.59,0.0
2018,10,16,6,45,350.5,29.0,0.35,16.05,69.5,158.99,106.57
2018,10,16,7,0,512.0,39.0,0.3,16.6,112.0,247.07,184.69
2018,10,16,7,15,592.5,45.0,0.35,17.45,162.0,309.81,238.88
2018,10,16,7,30,673.0,51.0,0.4,18.3,212.0,382.6,298.98
2018,10,16,7,45,667.5,62.5,0.5,19.15,252.0,426.2,335.06
2018,10,16,8,0,662.0,74.0,0.6,20.0,292.0,465.17,366.02
2018,10,16,8,15,724.5,74.5,0.6,21.0,346.5,526.99,411.87
2018,10,16,8,30,787.0,75.0,0.6,22.0,401.0,594.35,459.48
2018,10,16,8,45,842.5,71.0,0.65,23.0,453.5,653.84,500.36
2018,10,16,9,0,898.0,67.0,0.7,24.0,506.0,709.88,535.74
2018,10,16,9,15,912.5,69.0,0.65,24.7,545.5,747.76,557.16
2018,10,16,9,30,927.0,71.0,0.6,25.4,585.0,783.33,576.7
2018,10,16,9,45,937.5,73.0,0.5,26.05,618.5,813.22,591.36
2018,10,16,10,0,948.0,75.0,0.4,26.7,652.0,840.15,603.78
2018,10,16,10,15,955.5,76.5,0.4,27.15,678.0,860.92,614.48
2018,10,16,10,30,963.0,78.0,0.4,27.6,704.0,878.3,623.13
2018,10,16,10,45,967.0,78.5,0.4,28.05,721.5,888.14,627.18
2018,10,16,11,0,971.0,79.0,0.4,28.5,739.0,894.33,629.19
2018,10,16,11,15,972.5,79.5,0.55,28.75,748.5,894.74,631.28
2018,10,16,11,30,974.0,80.0,0.7,29.0,758.0,891.42,631.16
2018,10,16,11,45,974.0,79.5,0.8,29.3,759.0,882.06,626.25
2018,10,16,12,0,974.0,79.0,0.9,29.6,760.0,869.03,619.11
2018,10,16,12,15,971.5,79.0,1.05,29.7,753.0,850.97,609.99
2018,10,16,12,30,969.0,79.0,1.2,29.8,746.0,829.45,598.45
2018,10,16,12,45,965.0,78.5,1.3,29.9,731.0,802.93,582.84
2018,10,16,13,0,961.0,78.0,1.4,30.0,716.0,773.28,565.0
2018,10,16,13,15,954.5,77.0,1.5,29.95,693.0,738.38,543.75
2018,10,16,13,30,948.0,76.0,1.6,29.9,670.0,700.82,520.05
2018,10,16,13,45,937.5,75.0,1.7,29.9,639.5,658.32,490.66
2018,10,16,14,0,927.0,74.0,1.8,29.9,609.0,613.85,458.96
2018,10,16,14,15,912.5,72.0,1.9,29.7,571.5,564.5,423.07
2018,10,16,14,30,898.0,70.0,2.0,29.5,534.0,514.05,385.06
2018,10,16,14,45,878.0,68.0,2.05,29.3,491.0,460.3,343.09
2018,10,16,15,0,858.0,66.0,2.1,29.1,448.0,406.52,299.66
2018,10,16,15,15,831.0,63.0,2.1,29.1,400.5,348.59,251.58
2018,10,16,15,30,804.0,60.0,2.1,29.1,353.0,292.77,204.07
2018,10,16,15,45,764.0,56.5,2.05,28.2,303.0,235.04,155.62
2018,10,16,16,0,724.0,53.0,2.0,27.3,253.0,180.73,110.37
2018,10,16,16,15,660.5,48.0,1.75,26.0,202.0,125.8,68.22
2018,10,16,16,30,597.0,43.0,1.5,24.7,151.0,77.7,36.81
2018,10,16,16,45,488.0,35.5,1.3,23.35,105.5,31.59,16.34
2018,10,16,17,0,379.0,28.0,1.1,22.0,60.0,22.25,10.54
2018,10,16,17,15,217.0,17.0,1.1,21.3,32.5,16.71,0.0
2018,10,16,17,30,55.0,6.0,1.1,20.6,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.1,19.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,17,6,15,90.5,9.0,0.4,15.65,13.0,8.85,0.0
2018,10,17,6,30,181.0,18.0,0.4,16.0,26.0,64.86,0.0
2018,10,17,6,45,308.5,29.5,0.45,16.4,64.0,145.6,95.76
2018,10,17,7,0,436.0,41.0,0.5,16.8,102.0,220.41,164.97
2018,10,17,7,15,515.5,48.5,0.65,17.5,149.0,283.52,219.84
2018,10,17,7,30,595.0,56.0,0.8,18.2,196.0,353.32,278.58
2018,10,17,7,45,623.5,64.5,0.9,18.9,241.0,404.54,321.13
2018,10,17,8,0,652.0,73.0,1.0,19.6,286.0,456.77,362.79
2018,10,17,8,15,717.5,73.0,1.05,20.65,340.0,519.17,410.05
2018,10,17,8,30,783.0,73.0,1.1,21.7,394.0,587.32,459.57
2018,10,17,8,45,819.0,73.0,1.1,22.8,441.0,638.11,494.2
2018,10,17,9,0,855.0,73.0,1.1,23.9,488.0,688.64,526.24
2018,10,17,9,15,871.5,75.0,1.1,24.65,527.0,722.26,546.11
2018,10,17,9,30,888.0,77.0,1.1,25.4,566.0,758.14,567.3
2018,10,17,9,45,900.0,78.5,1.05,26.1,598.5,787.62,583.3
2018,10,17,10,0,912.0,80.0,1.0,26.8,631.0,814.34,597.25
2018,10,17,10,15,920.0,81.0,1.05,27.2,656.5,834.3,608.77
2018,10,17,10,30,928.0,82.0,1.1,27.6,682.0,851.03,618.3
2018,10,17,10,45,932.5,83.0,1.15,27.95,699.5,861.5,624.02
2018,10,17,11,0,937.0,84.0,1.2,28.3,717.0,868.45,627.65
2018,10,17,11,15,940.0,84.5,1.3,28.5,727.0,870.03,629.02
2018,10,17,11,30,943.0,85.0,1.4,28.7,737.0,868.0,628.2
2018,10,17,11,45,943.5,85.0,1.5,28.95,738.5,859.78,623.35
2018,10,17,12,0,944.0,85.0,1.6,29.2,740.0,847.99,616.29
2018,10,17,12,15,942.0,84.5,1.65,29.25,733.0,830.19,605.32
2018,10,17,12,30,940.0,84.0,1.7,29.3,726.0,809.04,592.21
2018,10,17,12,45,935.0,84.0,1.8,29.35,711.5,782.94,576.25
2018,10,17,13,0,930.0,84.0,1.9,29.4,697.0,753.85,558.15
2018,10,17,13,15,923.5,82.5,1.9,29.3,674.0,719.32,535.78
2018,10,17,13,30,917.0,81.0,1.9,29.2,651.0,682.25,510.73
2018,10,17,13,45,906.5,79.5,1.95,29.05,621.0,640.35,481.2
2018,10,17,14,0,896.0,78.0,2.0,28.9,591.0,596.59,449.52
2018,10,17,14,15,881.0,76.5,2.05,28.65,554.5,548.81,414.11
2018,10,17,14,30,866.0,75.0,2.1,28.4,518.0,500.04,376.79
2018,10,17,14,45,846.5,72.0,2.1,28.15,475.5,446.62,334.68
2018,10,17,15,0,827.0,69.0,2.1,27.9,433.0,393.35,291.34
2018,10,17,15,15,798.5,66.0,2.1,27.9,386.5,337.36,244.52
2018,10,17,15,30,770.0,63.0,2.1,27.9,340.0,282.92,197.99
2018,10,17,15,45,729.0,58.5,2.05,26.95,290.5,225.99,150.16
2018,10,17,16,0,688.0,54.0,2.0,26.0,241.0,172.65,105.77
2018,10,17,16,15,601.0,50.5,1.8,24.8,189.5,116.93,63.99
2018,10,17,16,30,514.0,47.0,1.6,23.6,138.0,72.08,35.75
2018,10,17,16,45,379.0,37.5,1.4,22.45,92.5,31.11,20.37
2018,10,17,17,0,244.0,28.0,1.2,21.3,47.0,22.54,9.94
2018,10,17,17,15,131.5,15.5,1.15,20.5,24.5,15.24,0.0
2018,10,17,17,30,19.0,3.0,1.1,19.7,2.0,0.0,0.0
2018,10,17,17,45,9.5,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,64.0,7.5,0.95,14.6,10.0,0.0,0.0
2018,10,18,6,30,128.0,15.0,1.0,15.1,20.0,47.83,0.0
