Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,6,45,190.5,27.5,1.0,15.55,47.5,105.13,67.42
2018,10,18,7,0,253.0,40.0,1.0,16.0,75.0,150.49,113.12
2018,10,18,7,15,302.0,51.0,1.2,16.7,109.5,194.87,152.71
2018,10,18,7,30,351.0,62.0,1.4,17.4,144.0,243.74,195.09
2018,10,18,7,45,383.0,80.5,1.6,18.1,188.5,296.98,239.79
2018,10,18,8,0,415.0,99.0,1.8,18.8,233.0,351.83,284.43
2018,10,18,8,15,568.5,91.0,1.8,19.75,304.5,452.69,363.9
2018,10,18,8,30,722.0,83.0,1.8,20.7,376.0,560.73,445.71
2018,10,18,8,45,789.5,77.5,1.8,21.65,430.0,621.4,489.22
2018,10,18,9,0,857.0,72.0,1.8,22.6,484.0,681.97,530.28
2018,10,18,9,15,874.0,74.0,1.8,23.5,523.5,720.22,553.71
2018,10,18,9,30,891.0,76.0,1.8,24.4,563.0,756.41,575.41
2018,10,18,9,45,902.5,78.0,1.85,25.25,595.5,786.05,592.78
2018,10,18,10,0,914.0,80.0,1.9,26.1,628.0,812.89,608.11
2018,10,18,10,15,922.0,81.0,1.85,26.6,653.5,832.8,618.62
2018,10,18,10,30,930.0,82.0,1.8,27.1,679.0,849.46,626.98
2018,10,18,10,45,935.5,82.0,1.75,27.6,696.5,859.57,631.05
2018,10,18,11,0,941.0,82.0,1.7,28.1,714.0,866.18,632.96
2018,10,18,11,15,943.5,83.0,1.6,28.4,724.0,867.86,631.72
2018,10,18,11,30,946.0,84.0,1.5,28.7,734.0,865.91,628.27
2018,10,18,11,45,946.5,84.0,1.45,28.95,735.5,857.63,621.58
2018,10,18,12,0,947.0,84.0,1.4,29.2,737.0,845.77,612.79
2018,10,18,12,15,945.0,84.0,1.35,29.35,730.5,828.45,600.86
2018,10,18,12,30,943.0,84.0,1.3,29.5,724.0,807.75,586.89
2018,10,18,12,45,938.5,83.5,1.2,29.65,709.0,781.42,568.77
2018,10,18,13,0,934.0,83.0,1.1,29.8,694.0,752.07,548.76
2018,10,18,13,15,927.0,81.5,1.05,29.8,671.0,717.11,525.94
2018,10,18,13,30,920.0,80.0,1.0,29.8,648.0,679.62,500.41
2018,10,18,13,45,910.0,78.5,0.9,29.75,618.0,637.96,470.4
2018,10,18,14,0,900.0,77.0,0.8,29.7,588.0,594.4,438.47
2018,10,18,14,15,885.5,75.5,0.8,29.5,551.5,546.79,404.05
2018,10,18,14,30,871.0,74.0,0.8,29.3,515.0,498.14,367.75
2018,10,18,14,45,851.0,71.5,0.75,29.1,473.0,444.87,326.62
2018,10,18,15,0,831.0,69.0,0.7,28.9,431.0,391.79,284.34
2018,10,18,15,15,802.5,65.5,0.7,28.9,384.0,335.22,238.36
2018,10,18,15,30,774.0,62.0,0.7,28.9,337.0,280.22,192.51
2018,10,18,15,45,731.5,58.0,0.75,28.05,287.5,223.41,145.87
2018,10,18,16,0,689.0,54.0,0.8,27.2,238.0,170.34,102.61
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,113.6,61.32
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,69.02,34.25
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,28.86,18.31
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,20.82,7.66
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,14.25,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,35.5,7.0,1.05,15.9,8.5,0.0,0.0
2018,10,19,6,30,71.0,14.0,1.0,16.4,17.0,31.96,0.0
2018,10,19,6,45,159.0,29.0,0.95,16.9,47.0,96.75,59.86
2018,10,19,7,0,247.0,44.0,0.9,17.4,77.0,153.21,114.32
2018,10,19,7,15,374.5,54.0,1.1,18.25,128.0,229.36,178.25
2018,10,19,7,30,502.0,64.0,1.3,19.1,179.0,316.86,250.57
2018,10,19,7,45,528.0,73.0,1.55,20.0,219.0,363.02,289.5
2018,10,19,8,0,554.0,82.0,1.8,20.9,259.0,410.12,327.84
2018,10,19,8,15,594.0,90.0,1.85,21.85,306.0,464.91,370.14
2018,10,19,8,30,634.0,98.0,1.9,22.8,353.0,521.07,411.91
2018,10,19,8,45,728.0,89.5,2.0,23.75,413.0,594.74,466.3
2018,10,19,9,0,822.0,81.0,2.1,24.7,473.0,669.98,519.63
2018,10,19,9,15,847.0,81.0,2.1,25.55,513.5,710.68,544.94
2018,10,19,9,30,872.0,81.0,2.1,26.4,554.0,745.23,565.69
2018,10,19,9,45,886.5,82.0,2.15,27.25,587.0,775.47,583.53
2018,10,19,10,0,901.0,83.0,2.2,28.1,620.0,803.1,599.42
2018,10,19,10,15,909.5,84.5,2.2,28.6,645.5,823.68,610.91
2018,10,19,10,30,918.0,86.0,2.2,29.1,671.0,841.07,620.31
2018,10,19,10,45,923.5,87.0,2.2,29.65,689.0,852.12,625.44
2018,10,19,11,0,929.0,88.0,2.2,30.2,707.0,859.7,628.42
2018,10,19,11,15,932.0,88.0,2.15,30.55,716.5,860.6,627.23
2018,10,19,11,30,935.0,88.0,2.1,30.9,726.0,857.93,623.89
2018,10,19,11,45,935.5,88.5,2.0,31.25,728.0,850.21,616.99
2018,10,19,12,0,936.0,89.0,1.9,31.6,730.0,838.97,607.96
2018,10,19,12,15,933.0,88.5,1.75,31.7,722.5,820.46,594.48
2018,10,19,12,30,930.0,88.0,1.6,31.8,715.0,798.66,579.0
2018,10,19,12,45,924.0,88.5,1.45,31.95,700.0,772.57,560.68
2018,10,19,13,0,918.0,89.0,1.3,32.1,685.0,743.56,540.53
2018,10,19,13,15,910.5,88.0,1.2,32.0,662.5,709.24,517.9
2018,10,19,13,30,903.0,87.0,1.1,31.9,640.0,672.47,492.16
2018,10,19,13,45,892.0,85.0,0.95,31.85,609.5,630.3,461.51
2018,10,19,14,0,881.0,83.0,0.8,31.8,579.0,586.36,429.09
2018,10,19,14,15,866.0,81.0,0.8,31.6,542.5,539.06,395.1
2018,10,19,14,30,851.0,79.0,0.8,31.4,506.0,490.21,358.92
2018,10,19,14,45,830.0,76.0,0.75,31.15,463.5,437.12,318.29
2018,10,19,15,0,809.0,73.0,0.7,30.9,421.0,384.24,276.55
2018,10,19,15,15,779.0,70.0,0.7,30.9,375.0,328.89,231.86
2018,10,19,15,30,749.0,67.0,0.7,30.9,329.0,275.3,187.54
2018,10,19,15,45,699.5,63.0,0.75,29.85,279.0,218.42,141.74
2018,10,19,16,0,650.0,59.0,0.8,28.8,229.0,164.5,98.75
2018,10,19,16,15,544.5,53.5,0.85,27.55,175.5,109.04,59.28
2018,10,19,16,30,439.0,48.0,0.9,26.3,122.0,65.22,33.11
2018,10,19,16,45,326.5,37.0,0.95,25.05,81.5,28.62,17.85
2018,10,19,17,0,214.0,26.0,1.0,23.8,41.0,21.13,6.33
2018,10,19,17,15,116.5,14.5,1.05,23.15,21.5,14.25,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.5,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,21.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,6,15,26.0,6.5,1.05,16.75,7.5,0.0,0.0
2018,10,20,6,30,52.0,13.0,1.0,17.3,15.0,25.99,0.0
2018,10,20,6,45,167.5,28.5,0.95,17.85,48.0,97.76,57.96
2018,10,20,7,0,283.0,44.0,0.9,18.4,81.0,165.71,122.74
2018,10,20,7,15,397.0,52.0,1.1,19.35,128.0,235.43,181.72
2018,10,20,7,30,511.0,60.0,1.3,20.3,175.0,315.26,247.87
2018,10,20,7,45,544.0,69.5,1.5,21.25,218.0,365.71,289.93
2018,10,20,8,0,577.0,79.0,1.7,22.2,261.0,417.7,331.73
2018,10,20,8,15,595.0,90.0,1.7,23.2,303.0,463.82,366.74
2018,10,20,8,30,613.0,101.0,1.7,24.2,345.0,509.56,400.06
2018,10,20,8,45,690.0,96.5,1.7,25.25,400.0,575.82,447.9
2018,10,20,9,0,767.0,92.0,1.7,26.3,455.0,642.11,494.07
2018,10,20,9,15,822.5,85.5,1.65,27.2,503.0,695.68,528.24
2018,10,20,9,30,878.0,79.0,1.6,28.1,551.0,744.56,557.92
2018,10,20,9,45,890.0,80.5,1.55,29.05,583.5,773.51,573.3
2018,10,20,10,0,902.0,82.0,1.5,30.0,616.0,799.73,586.75
2018,10,20,10,15,910.5,83.0,1.4,30.4,641.0,819.68,596.65
2018,10,20,10,30,919.0,84.0,1.3,30.8,666.0,836.44,604.4
2018,10,20,10,45,924.5,85.0,1.2,31.2,684.0,847.45,608.39
2018,10,20,11,0,930.0,86.0,1.1,31.6,702.0,854.98,610.2
2018,10,20,11,15,932.5,86.5,1.1,31.75,711.5,855.99,609.99
2018,10,20,11,30,935.0,87.0,1.1,31.9,721.0,853.42,607.72
2018,10,20,11,45,935.5,87.0,1.1,32.05,722.5,845.13,602.01
2018,10,20,12,0,936.0,87.0,1.1,32.2,724.0,833.33,594.25
2018,10,20,12,15,933.5,86.5,1.1,32.2,716.5,815.2,582.95
2018,10,20,12,30,931.0,86.0,1.1,32.2,709.0,793.78,569.66
2018,10,20,12,45,926.5,85.0,1.15,32.2,694.0,767.18,553.64
2018,10,20,13,0,922.0,84.0,1.2,32.2,679.0,737.63,535.6
2018,10,20,13,15,914.5,83.5,1.25,32.05,656.5,703.77,514.85
2018,10,20,13,30,907.0,83.0,1.3,31.9,634.0,667.45,490.7
2018,10,20,13,45,896.5,81.5,1.35,31.75,604.0,626.02,462.15
2018,10,20,14,0,886.0,80.0,1.4,31.6,574.0,582.77,431.46
2018,10,20,14,15,870.5,78.0,1.4,31.35,537.5,534.83,396.35
2018,10,20,14,30,855.0,76.0,1.4,31.1,501.0,485.89,359.4
2018,10,20,14,45,833.0,73.5,1.45,30.85,458.5,432.81,318.42
2018,10,20,15,0,811.0,71.0,1.5,30.6,416.0,380.03,276.25
2018,10,20,15,15,781.0,68.0,1.5,30.6,370.0,324.73,230.7
2018,10,20,15,30,751.0,65.0,1.5,30.6,324.0,271.19,185.65
2018,10,20,15,45,706.5,60.5,1.45,29.6,275.0,215.04,139.47
2018,10,20,16,0,662.0,56.0,1.4,28.6,226.0,162.92,97.25
2018,10,20,16,15,592.5,49.0,1.3,27.35,177.0,108.23,56.92
2018,10,20,16,30,523.0,42.0,1.2,26.1,128.0,62.54,29.0
2018,10,20,16,45,384.5,33.5,1.1,24.85,84.5,25.55,15.23
2018,10,20,17,0,246.0,25.0,1.0,23.6,41.0,20.43,4.06
2018,10,20,17,15,132.0,14.0,1.0,23.0,21.5,13.76,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,6,15,38.0,5.5,0.75,16.1,6.5,0.0,0.0
2018,10,21,6,30,76.0,11.0,0.7,16.5,13.0,29.97,0.0
2018,10,21,6,45,104.0,20.0,0.65,16.9,29.5,65.4,35.55
2018,10,21,7,0,132.0,29.0,0.6,17.3,46.0,91.62,66.51
2018,10,21,7,15,207.0,42.0,0.7,17.95,82.0,143.26,110.5
2018,10,21,7,30,282.0,55.0,0.8,18.6,118.0,201.63,159.7
2018,10,21,7,45,146.5,79.5,0.9,19.2,112.5,167.8,133.58
2018,10,21,8,0,11.0,104.0,1.0,19.8,107.0,110.93,86.42
2018,10,21,8,15,230.0,111.5,1.1,20.7,201.5,263.32,211.82
2018,10,21,8,30,449.0,119.0,1.2,21.6,296.0,423.42,336.88
2018,10,21,8,45,641.0,96.5,1.3,22.55,380.5,541.82,425.82
2018,10,21,9,0,833.0,74.0,1.4,23.5,465.0,664.32,514.12
2018,10,21,9,15,849.5,77.0,1.45,24.4,503.5,702.47,537.17
2018,10,21,9,30,866.0,80.0,1.5,25.3,542.0,734.05,556.05
2018,10,21,9,45,877.5,82.0,1.55,26.2,574.0,762.83,572.8
2018,10,21,10,0,889.0,84.0,1.6,27.1,606.0,788.9,587.55
2018,10,21,10,15,897.5,85.0,1.65,27.5,631.0,808.57,599.1
2018,10,21,10,30,906.0,86.0,1.7,27.9,656.0,825.11,608.65
2018,10,21,10,45,910.5,87.0,1.7,28.3,673.0,835.14,613.49
2018,10,21,11,0,915.0,88.0,1.7,28.7,690.0,841.75,616.23
2018,10,21,11,15,918.0,88.5,1.75,29.0,699.5,843.11,616.43
2018,10,21,11,30,921.0,89.0,1.8,29.3,709.0,840.96,614.5
2018,10,21,11,45,921.0,89.0,1.8,29.55,710.5,832.35,608.12
2018,10,21,12,0,921.0,89.0,1.8,29.8,712.0,820.29,599.67
2018,10,21,12,15,915.5,90.5,1.85,29.85,704.5,802.23,588.3
2018,10,21,12,30,910.0,92.0,1.9,29.9,697.0,781.01,574.91
2018,10,21,12,45,901.0,93.0,1.95,29.95,681.0,753.73,557.43
2018,10,21,13,0,892.0,94.0,2.0,30.0,665.0,723.77,538.08
2018,10,21,13,15,884.0,93.0,2.05,29.9,642.5,689.9,515.82
2018,10,21,13,30,876.0,92.0,2.1,29.8,620.0,653.71,490.44
2018,10,21,13,45,864.5,90.0,2.2,29.65,590.0,613.34,461.77
2018,10,21,14,0,853.0,88.0,2.3,29.5,560.0,569.89,430.08
2018,10,21,14,15,837.0,86.0,2.35,29.25,524.0,522.72,394.66
2018,10,21,14,30,821.0,84.0,2.4,29.0,488.0,474.8,357.56
2018,10,21,14,45,798.5,80.5,2.5,28.7,446.0,422.12,315.94
2018,10,21,15,0,776.0,77.0,2.6,28.4,404.0,369.9,273.31
2018,10,21,15,15,744.0,73.5,2.6,28.4,358.5,315.33,227.47
2018,10,21,15,30,712.0,70.0,2.6,28.4,313.0,262.8,182.56
2018,10,21,15,45,665.5,64.5,2.55,27.35,264.5,206.12,135.5
2018,10,21,16,0,619.0,59.0,2.5,26.3,216.0,154.92,93.74
2018,10,21,16,15,537.0,53.0,2.2,25.05,167.5,104.06,56.61
2018,10,21,16,30,455.0,47.0,1.9,23.8,119.0,62.18,31.53
2018,10,21,16,45,312.0,35.5,1.6,22.6,76.5,27.78,17.08
2018,10,21,17,0,169.0,24.0,1.3,21.4,34.0,18.91,1.05
2018,10,21,17,15,84.5,12.0,1.25,20.7,17.0,11.8,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.5,1.0,12.75,9.0,0.0,0.0
2018,10,22,6,30,130.0,15.0,1.1,13.3,18.0,47.24,0.0
2018,10,22,6,45,209.0,21.0,1.2,13.8,40.0,100.02,53.35
2018,10,22,7,0,288.0,27.0,1.3,14.3,62.0,147.12,109.12
2018,10,22,7,15,247.0,28.5,1.35,14.8,68.5,144.89,112.82
2018,10,22,7,30,206.0,30.0,1.4,15.3,75.0,138.62,110.66
2018,10,22,7,45,103.0,36.5,1.5,15.85,59.0,94.04,74.61
2018,10,22,8,0,0.0,43.0,1.6,16.4,43.0,41.52,29.61
2018,10,22,8,15,0.0,64.0,1.6,17.15,64.0,61.86,46.6
2018,10,22,8,30,0.0,85.0,1.6,17.9,85.0,82.81,63.76
2018,10,22,8,45,10.0,127.0,1.65,18.7,131.5,132.69,104.51
2018,10,22,9,0,20.0,169.0,1.7,19.5,178.0,183.86,145.24
2018,10,22,9,15,22.5,184.5,1.75,20.3,195.5,201.67,158.53
2018,10,22,9,30,25.0,200.0,1.8,21.1,213.0,219.56,171.79
2018,10,22,9,45,94.0,225.0,1.85,21.9,279.0,306.18,240.02
2018,10,22,10,0,163.0,250.0,1.9,22.7,345.0,396.01,308.27
2018,10,22,10,15,453.0,193.5,1.9,23.3,473.0,579.84,449.22
2018,10,22,10,30,743.0,137.0,1.9,23.9,601.0,756.29,575.3
2018,10,22,10,45,830.5,111.5,1.9,24.5,643.5,799.54,601.36
2018,10,22,11,0,918.0,86.0,1.9,25.1,686.0,838.67,625.49
2018,10,22,11,15,921.0,87.0,1.9,25.6,696.0,840.55,624.73
2018,10,22,11,30,924.0,88.0,1.9,26.1,706.0,838.9,622.13
2018,10,22,11,45,924.5,87.5,1.9,26.6,707.0,830.1,614.92
2018,10,22,12,0,925.0,87.0,1.9,27.1,708.0,817.83,605.61
2018,10,22,12,15,923.0,87.0,1.9,27.4,701.5,800.78,593.73
2018,10,22,12,30,921.0,87.0,1.9,27.7,695.0,780.46,579.78
2018,10,22,12,45,916.5,86.0,1.95,27.95,680.0,754.1,562.32
2018,10,22,13,0,912.0,85.0,2.0,28.2,665.0,724.83,542.85
2018,10,22,13,15,905.0,84.0,2.05,28.15,642.5,691.13,520.64
2018,10,22,13,30,898.0,83.0,2.1,28.1,620.0,654.98,494.96
2018,10,22,13,45,887.0,81.0,2.2,28.0,590.0,613.16,464.94
2018,10,22,14,0,876.0,79.0,2.3,27.9,560.0,569.6,432.76
2018,10,22,14,15,860.0,77.5,2.35,27.65,524.0,522.48,397.0
2018,10,22,14,30,844.0,76.0,2.4,27.4,488.0,474.46,359.41
2018,10,22,14,45,821.5,73.5,2.5,27.1,446.0,421.89,317.4
2018,10,22,15,0,799.0,71.0,2.6,26.8,404.0,369.71,274.32
2018,10,22,15,15,768.0,67.5,2.6,26.8,358.0,314.48,227.46
2018,10,22,15,30,737.0,64.0,2.6,26.8,312.0,261.15,181.41
2018,10,22,15,45,673.5,61.0,2.8,25.7,261.0,203.54,133.88
2018,10,22,16,0,610.0,58.0,3.0,24.6,210.0,150.44,91.11
2018,10,22,16,15,527.5,51.0,2.9,23.5,161.5,99.4,53.77
2018,10,22,16,30,445.0,44.0,2.8,22.4,113.0,57.37,28.65
2018,10,22,16,45,329.0,33.5,2.75,21.3,74.0,26.11,15.63
2018,10,22,17,0,213.0,23.0,2.7,20.2,35.0,18.95,0.0
2018,10,22,17,15,106.5,11.5,2.7,19.45,17.5,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,6,15,57.0,6.5,1.55,11.85,8.0,0.0,0.0
2018,10,23,6,30,114.0,13.0,1.6,12.2,16.0,41.03,0.0
2018,10,23,6,45,263.5,25.5,1.7,12.55,51.5,119.65,59.61
2018,10,23,7,0,413.0,38.0,1.8,12.9,87.0,202.8,151.36
2018,10,23,7,15,401.5,44.0,1.75,13.5,110.5,225.47,177.14
2018,10,23,7,30,390.0,50.0,1.7,14.1,134.0,245.96,198.3
2018,10,23,7,45,237.5,82.0,1.7,14.7,137.0,215.11,175.34
2018,10,23,8,0,85.0,114.0,1.7,15.3,140.0,173.84,140.96
2018,10,23,8,15,202.5,127.0,1.65,16.15,202.0,265.02,216.58
2018,10,23,8,30,320.0,140.0,1.6,17.0,264.0,357.94,291.05
2018,10,23,8,45,368.0,148.0,1.6,17.8,306.0,416.32,335.66
2018,10,23,9,0,416.0,156.0,1.6,18.6,348.0,468.56,374.7
2018,10,23,9,15,616.0,124.0,1.6,19.45,434.5,588.45,465.77
2018,10,23,9,30,816.0,92.0,1.6,20.3,521.0,710.19,552.31
2018,10,23,9,45,842.0,90.5,1.6,21.15,556.5,744.68,572.48
2018,10,23,10,0,868.0,89.0,1.6,22.0,592.0,777.09,591.72
2018,10,23,10,15,871.5,92.0,1.65,22.65,615.0,794.62,601.49
2018,10,23,10,30,875.0,95.0,1.7,23.3,638.0,804.31,606.09
2018,10,23,10,45,842.5,108.5,1.7,23.95,643.0,802.88,602.82
2018,10,23,11,0,810.0,122.0,1.7,24.6,648.0,792.91,594.02
2018,10,23,11,15,772.0,137.0,1.8,25.0,644.0,779.39,584.52
2018,10,23,11,30,734.0,152.0,1.9,25.4,640.0,760.36,571.32
2018,10,23,11,45,676.5,172.0,2.0,25.75,622.5,728.55,548.86
2018,10,23,12,0,619.0,192.0,2.1,26.1,605.0,694.71,524.03
2018,10,23,12,15,671.5,171.0,2.25,26.15,615.0,700.98,530.44
2018,10,23,12,30,724.0,150.0,2.4,26.2,625.0,702.77,533.27
2018,10,23,12,45,760.0,135.5,2.6,26.2,624.0,694.76,529.06
2018,10,23,13,0,796.0,121.0,2.8,26.2,623.0,681.45,520.88
2018,10,23,13,15,685.0,149.0,2.9,26.0,570.5,612.9,470.32
2018,10,23,13,30,574.0,177.0,3.0,25.8,518.0,545.07,419.77
2018,10,23,13,45,474.0,194.5,3.1,25.6,466.5,480.97,371.38
2018,10,23,14,0,374.0,212.0,3.2,25.4,415.0,419.67,324.45
2018,10,23,14,15,346.0,201.0,3.2,25.1,379.5,377.08,291.9
2018,10,23,14,30,318.0,190.0,3.2,24.8,344.0,336.12,260.02
2018,10,23,14,45,209.0,177.5,3.15,24.45,275.0,260.54,201.26
2018,10,23,15,0,100.0,165.0,3.1,24.1,206.0,196.66,151.75
2018,10,23,15,15,284.5,129.5,3.1,24.1,228.0,215.47,162.61
2018,10,23,15,30,469.0,94.0,3.1,24.1,250.0,214.44,154.31
2018,10,23,15,45,459.0,83.5,2.85,23.3,216.5,175.35,120.28
2018,10,23,16,0,449.0,73.0,2.6,22.5,183.0,136.84,87.47
2018,10,23,16,15,324.5,62.5,2.25,21.55,132.5,87.53,52.9
2018,10,23,16,30,200.0,52.0,1.9,20.6,82.0,51.94,31.38
2018,10,23,16,45,120.0,35.5,1.55,19.65,51.5,29.3,18.13
2018,10,23,17,0,40.0,19.0,1.2,18.7,21.0,16.98,0.0
2018,10,23,17,15,20.0,9.5,1.2,18.1,10.5,9.34,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,6,15,56.5,6.0,0.7,12.45,7.0,0.0,0.0
2018,10,24,6,30,113.0,12.0,0.6,13.0,14.0,39.55,0.0
2018,10,24,6,45,176.5,22.0,0.55,13.55,37.0,87.96,37.65
2018,10,24,7,0,240.0,32.0,0.5,14.1,60.0,133.15,97.53
2018,10,24,7,15,274.5,43.5,0.55,14.95,90.0,170.96,132.58
2018,10,24,7,30,309.0,55.0,0.6,15.8,120.0,211.83,168.51
2018,10,24,7,45,372.5,72.0,0.65,16.7,170.0,276.16,221.91
2018,10,24,8,0,436.0,89.0,0.7,17.6,220.0,344.9,277.04
2018,10,24,8,15,604.5,78.5,0.6,18.55,292.0,449.32,357.54
2018,10,24,8,30,773.0,68.0,0.5,19.5,364.0,559.34,438.06
2018,10,24,8,45,817.0,66.5,0.4,20.4,411.5,611.93,472.88
2018,10,24,9,0,861.0,65.0,0.3,21.3,459.0,660.52,503.35
2018,10,24,9,15,874.5,68.0,0.35,22.45,496.5,696.95,524.95
2018,10,24,9,30,888.0,71.0,0.4,23.6,534.0,731.12,544.75
2018,10,24,9,45,896.0,73.5,0.5,24.75,565.0,758.12,560.27
2018,10,24,10,0,904.0,76.0,0.6,25.9,596.0,782.21,573.83
2018,10,24,10,15,911.0,77.5,0.8,26.4,620.5,801.31,587.1
2018,10,24,10,30,918.0,79.0,1.0,26.9,645.0,817.19,598.21
2018,10,24,10,45,922.5,80.0,1.15,27.45,662.0,827.18,604.62
2018,10,24,11,0,927.0,81.0,1.3,28.0,679.0,833.71,608.83
2018,10,24,11,15,929.0,81.5,1.5,28.1,688.0,834.18,610.76
2018,10,24,11,30,931.0,82.0,1.7,28.2,697.0,831.12,610.35
2018,10,24,11,45,930.5,82.5,1.85,28.3,698.0,822.55,605.78
2018,10,24,12,0,930.0,83.0,2.0,28.4,699.0,810.53,598.92
2018,10,24,12,15,927.0,83.0,2.2,28.35,691.5,792.66,588.85
2018,10,24,12,30,924.0,83.0,2.4,28.3,684.0,771.55,576.43
2018,10,24,12,45,919.0,82.0,2.55,28.2,668.5,744.82,559.77
2018,10,24,13,0,914.0,81.0,2.7,28.1,653.0,715.2,540.93
2018,10,24,13,15,905.0,79.5,2.85,27.95,629.5,679.7,517.34
2018,10,24,13,30,896.0,78.0,3.0,27.8,606.0,641.89,490.41
2018,10,24,13,45,884.0,76.5,3.2,27.6,575.5,600.22,460.13
2018,10,24,14,0,872.0,75.0,3.4,27.4,545.0,556.9,427.63
2018,10,24,14,15,855.0,73.0,3.4,27.2,508.5,509.13,390.35
2018,10,24,14,30,838.0,71.0,3.4,27.0,472.0,460.55,351.39
2018,10,24,14,45,815.5,68.5,3.45,26.75,430.5,408.53,308.86
2018,10,24,15,0,793.0,66.0,3.5,26.5,389.0,356.91,265.41
2018,10,24,15,15,761.5,63.0,3.5,26.5,344.0,302.66,218.8
2018,10,24,15,30,730.0,60.0,3.5,26.5,299.0,250.35,173.18
2018,10,24,15,45,597.0,64.5,3.15,25.7,239.5,185.11,121.62
2018,10,24,16,0,464.0,69.0,2.8,24.9,180.0,134.63,84.13
2018,10,24,16,15,331.5,60.0,2.4,23.8,130.0,84.89,50.07
2018,10,24,16,30,199.0,51.0,2.0,22.7,80.0,50.33,30.01
2018,10,24,16,45,178.5,35.0,1.6,21.6,53.5,27.16,15.94
2018,10,24,17,0,158.0,19.0,1.2,20.5,27.0,14.96,0.0
2018,10,24,17,15,79.0,9.5,1.2,19.95,13.5,9.34,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.8,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.1,15.0,44.42,0.0
2018,10,25,6,45,268.5,23.5,1.0,14.45,47.5,116.28,42.5
2018,10,25,7,0,407.0,34.0,1.1,14.8,80.0,194.52,141.87
2018,10,25,7,15,511.5,40.5,1.05,15.35,127.5,262.62,202.76
2018,10,25,7,30,616.0,47.0,1.0,15.9,175.0,337.01,266.22
2018,10,25,7,45,670.5,51.5,0.9,16.45,223.0,396.38,316.03
2018,10,25,8,0,725.0,56.0,0.8,17.0,271.0,458.71,365.85
2018,10,25,8,15,747.0,61.0,0.9,17.9,314.5,505.7,402.63
2018,10,25,8,30,769.0,66.0,1.0,18.8,358.0,552.25,437.73
2018,10,25,8,45,807.0,66.5,1.05,19.7,404.0,603.01,474.46
2018,10,25,9,0,845.0,67.0,1.1,20.6,450.0,649.45,506.55
2018,10,25,9,15,858.5,70.0,1.25,21.7,487.0,685.3,529.62
2018,10,25,9,30,872.0,73.0,1.4,22.8,524.0,718.96,550.85
2018,10,25,9,45,880.0,75.5,1.5,23.85,554.5,745.53,566.5
2018,10,25,10,0,888.0,78.0,1.6,24.9,585.0,769.24,580.1
2018,10,25,10,15,897.5,78.5,1.7,25.6,609.5,788.83,591.63
2018,10,25,10,30,907.0,79.0,1.8,26.3,634.0,805.33,601.09
2018,10,25,10,45,912.5,79.5,1.9,27.0,651.0,815.43,606.3
2018,10,25,11,0,918.0,80.0,2.0,27.7,668.0,822.13,609.36
2018,10,25,11,15,921.0,80.0,2.05,28.05,677.0,822.81,608.94
2018,10,25,11,30,924.0,80.0,2.1,28.4,686.0,820.01,606.37
2018,10,25,11,45,925.0,80.0,2.1,28.75,687.5,812.12,600.16
2018,10,25,12,0,926.0,80.0,2.1,29.1,689.0,800.78,591.81
2018,10,25,12,15,923.0,79.5,2.2,29.3,681.5,782.46,580.0
2018,10,25,12,30,920.0,79.0,2.3,29.5,674.0,760.92,566.06
2018,10,25,12,45,914.0,79.0,2.4,29.7,659.0,734.7,548.87
2018,10,25,13,0,908.0,79.0,2.5,29.9,644.0,705.64,529.64
2018,10,25,13,15,901.0,78.0,2.6,29.85,621.5,672.2,507.14
2018,10,25,13,30,894.0,77.0,2.7,29.8,599.0,636.34,481.45
2018,10,25,13,45,882.5,75.5,2.8,29.8,569.5,595.11,451.14
2018,10,25,14,0,871.0,74.0,2.9,29.8,540.0,552.19,418.76
2018,10,25,14,15,855.5,72.5,2.95,29.6,504.5,505.82,383.09
2018,10,25,14,30,840.0,71.0,3.0,29.4,469.0,458.52,345.61
2018,10,25,14,45,818.0,68.0,3.05,29.2,427.5,406.22,303.3
2018,10,25,15,0,796.0,65.0,3.1,29.0,386.0,354.28,260.03
2018,10,25,15,15,764.5,62.0,3.1,29.0,341.0,300.03,213.92
2018,10,25,15,30,733.0,59.0,3.1,29.0,296.0,247.72,168.8
2018,10,25,15,45,685.0,54.5,2.8,28.0,248.0,192.82,122.99
2018,10,25,16,0,637.0,50.0,2.5,27.0,200.0,142.33,82.23
2018,10,25,16,15,530.5,46.0,2.15,25.7,151.0,89.91,45.98
2018,10,25,16,30,424.0,42.0,1.8,24.4,102.0,50.57,25.02
2018,10,25,16,45,263.5,29.5,1.45,23.05,62.0,23.0,12.24
2018,10,25,17,0,103.0,17.0,1.1,21.7,22.0,13.35,0.0
2018,10,25,17,15,51.5,8.5,1.1,21.1,11.0,8.36,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.5,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,16.9,12.0,35.16,0.0
2018,10,26,6,45,265.0,21.0,0.85,17.3,45.5,111.43,29.99
2018,10,26,7,0,425.0,32.0,0.8,17.7,79.0,197.5,141.05
2018,10,26,7,15,501.0,39.5,0.95,18.7,122.0,256.04,194.53
2018,10,26,7,30,577.0,47.0,1.1,19.7,165.0,321.1,250.19
2018,10,26,7,45,567.5,60.0,1.25,20.7,201.0,357.29,281.99
2018,10,26,8,0,558.0,73.0,1.4,21.7,237.0,391.16,310.22
2018,10,26,8,15,627.5,75.0,1.35,22.7,288.0,454.68,359.27
2018,10,26,8,30,697.0,77.0,1.3,23.7,339.0,521.64,408.73
2018,10,26,8,45,764.5,72.0,1.3,24.65,390.0,579.87,450.58
2018,10,26,9,0,832.0,67.0,1.3,25.6,441.0,642.28,493.87
2018,10,26,9,15,846.0,70.0,1.35,26.45,478.0,673.83,513.05
2018,10,26,9,30,860.0,73.0,1.4,27.3,515.0,707.45,533.61
2018,10,26,9,45,837.0,85.0,1.45,28.1,536.5,726.19,543.79
2018,10,26,10,0,814.0,97.0,1.5,28.9,558.0,736.33,548.23
2018,10,26,10,15,771.5,115.5,1.55,29.4,567.5,734.54,545.4
2018,10,26,10,30,729.0,134.0,1.6,29.9,577.0,731.65,542.05
2018,10,26,10,45,750.5,131.0,1.7,30.35,598.0,748.81,552.89
2018,10,26,11,0,772.0,128.0,1.8,30.8,619.0,760.59,559.97
2018,10,26,11,15,818.0,113.5,1.85,31.05,640.5,779.34,571.88
2018,10,26,11,30,864.0,99.0,1.9,31.3,662.0,790.43,578.69
2018,10,26,11,45,884.0,92.0,1.95,31.5,669.0,790.07,578.18
2018,10,26,12,0,904.0,85.0,2.0,31.7,676.0,786.05,575.47
2018,10,26,12,15,892.0,88.5,2.05,31.75,666.5,765.64,562.28
2018,10,26,12,30,880.0,92.0,2.1,31.8,657.0,742.39,547.32
2018,10,26,12,45,820.5,108.5,2.15,31.8,626.0,699.38,518.96
2018,10,26,13,0,761.0,125.0,2.2,31.8,595.0,654.22,487.26
2018,10,26,13,15,782.0,113.0,2.25,31.7,581.0,630.23,471.13
2018,10,26,13,30,803.0,101.0,2.3,31.6,567.0,603.58,452.44
2018,10,26,13,45,805.5,94.0,2.3,31.45,541.5,567.58,426.22
2018,10,26,14,0,808.0,87.0,2.3,31.3,516.0,529.13,397.53
2018,10,26,14,15,744.5,93.5,2.35,31.05,468.0,469.25,352.52
2018,10,26,14,30,681.0,100.0,2.4,30.8,420.0,412.31,308.81
2018,10,26,14,45,703.5,87.0,2.4,30.55,391.5,375.23,278.41
2018,10,26,15,0,726.0,74.0,2.4,30.3,363.0,335.5,244.54
2018,10,26,15,15,701.5,68.0,2.4,30.3,320.5,284.05,201.17
2018,10,26,15,30,677.0,62.0,2.4,30.3,278.0,233.97,158.35
2018,10,26,15,45,549.0,65.0,2.1,29.25,221.5,172.06,110.73
2018,10,26,16,0,421.0,68.0,1.8,28.2,165.0,123.77,75.89
2018,10,26,16,15,312.0,57.5,1.6,27.0,120.0,78.74,45.4
2018,10,26,16,30,203.0,47.0,1.4,25.8,75.0,45.64,26.19
2018,10,26,16,45,125.5,31.5,1.2,24.65,46.5,26.13,14.11
2018,10,26,17,0,48.0,16.0,1.0,23.5,18.0,15.73,0.0
2018,10,26,17,15,24.0,8.0,1.0,22.95,9.0,7.86,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.6,17.95,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.6,18.3,11.0,27.99,0.0
2018,10,27,6,45,219.0,22.0,0.55,18.65,41.5,97.64,14.46
2018,10,27,7,0,362.0,34.0,0.5,19.0,72.0,177.14,124.74
2018,10,27,7,15,465.5,41.5,0.55,19.8,117.5,243.3,183.15
2018,10,27,7,30,569.0,49.0,0.6,20.6,163.0,318.45,245.57
2018,10,27,7,45,552.0,61.5,0.7,21.35,196.0,350.0,273.62
2018,10,27,8,0,535.0,74.0,0.8,22.1,229.0,378.66,297.88
2018,10,27,8,15,558.5,84.5,0.8,23.1,270.5,424.93,333.32
2018,10,27,8,30,582.0,95.0,0.8,24.1,312.0,471.36,367.22
2018,10,27,8,45,652.0,93.0,0.75,25.05,362.5,532.96,411.1
2018,10,27,9,0,722.0,91.0,0.7,26.0,413.0,596.78,454.69
2018,10,27,9,15,780.5,85.0,0.8,26.8,459.5,647.46,489.41
2018,10,27,9,30,839.0,79.0,0.9,27.6,506.0,700.96,523.96
2018,10,27,9,45,857.0,79.0,1.0,28.4,538.5,726.69,539.15
2018,10,27,10,0,875.0,79.0,1.1,29.2,571.0,754.51,555.91
2018,10,27,10,15,882.0,81.0,1.25,29.6,595.0,773.56,568.17
2018,10,27,10,30,889.0,83.0,1.4,30.0,619.0,789.5,578.46
2018,10,27,10,45,882.5,88.0,1.5,30.45,632.5,794.98,581.25
2018,10,27,11,0,876.0,93.0,1.6,30.9,646.0,797.0,581.95
2018,10,27,11,15,896.5,87.0,1.65,31.15,660.0,804.71,586.54
2018,10,27,11,30,917.0,81.0,1.7,31.4,674.0,808.96,588.9
2018,10,27,11,45,917.0,81.5,1.75,31.6,675.5,800.88,583.41
2018,10,27,12,0,917.0,82.0,1.8,31.8,677.0,789.38,575.89
2018,10,27,12,15,913.0,83.0,1.9,31.85,670.0,772.09,565.37
2018,10,27,12,30,909.0,84.0,2.0,31.9,663.0,751.64,552.76
2018,10,27,12,45,897.5,85.0,2.05,31.9,646.0,722.9,534.25
2018,10,27,13,0,886.0,86.0,2.1,31.9,629.0,691.65,513.98
2018,10,27,13,15,878.0,84.5,2.15,31.8,606.5,657.73,490.63
2018,10,27,13,30,870.0,83.0,2.2,31.7,584.0,621.54,464.96
2018,10,27,13,45,862.0,81.0,2.25,31.6,556.0,582.75,436.79
2018,10,27,14,0,854.0,79.0,2.3,31.5,528.0,542.71,406.89
2018,10,27,14,15,834.0,77.0,2.3,31.25,491.0,494.11,370.0
2018,10,27,14,30,814.0,75.0,2.3,31.0,454.0,445.11,331.77
2018,10,27,14,45,792.0,71.5,2.3,30.75,413.0,393.71,290.63
2018,10,27,15,0,770.0,68.0,2.3,30.5,372.0,342.73,248.62
2018,10,27,15,15,738.0,64.5,2.3,30.5,327.5,289.41,203.83
2018,10,27,15,30,706.0,61.0,2.3,30.5,283.0,238.14,160.16
2018,10,27,15,45,657.0,56.5,2.15,29.4,236.5,184.89,116.43
2018,10,27,16,0,608.0,52.0,2.0,28.3,190.0,134.71,76.71
2018,10,27,16,15,530.0,45.5,1.8,27.05,144.5,86.18,43.13
2018,10,27,16,30,452.0,39.0,1.6,25.8,99.0,46.09,21.83
2018,10,27,16,45,311.0,28.0,1.35,24.55,61.5,22.06,10.58
2018,10,27,17,0,170.0,17.0,1.1,23.3,24.0,16.71,0.0
2018,10,27,17,15,85.0,8.5,1.1,22.65,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
