Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,28,6,15,18.0,4.0,1.5,14.9,4.0,0.0,0.0
2018,10,28,6,30,36.0,8.0,1.7,15.2,8.0,16.39,0.0
2018,10,28,6,45,86.0,22.5,1.9,15.5,29.5,55.64,0.0
2018,10,28,7,0,136.0,37.0,2.1,15.8,51.0,97.75,68.66
2018,10,28,7,15,184.0,53.0,2.3,16.3,83.0,139.89,107.31
2018,10,28,7,30,232.0,69.0,2.5,16.8,115.0,186.39,147.94
2018,10,28,7,45,259.5,85.5,2.65,17.25,149.5,227.72,183.85
2018,10,28,8,0,287.0,102.0,2.8,17.7,184.0,270.81,220.34
2018,10,28,8,15,308.5,118.5,2.9,18.25,220.0,312.03,254.24
2018,10,28,8,30,330.0,135.0,3.0,18.8,256.0,354.0,287.85
2018,10,28,8,45,359.5,147.0,3.05,19.35,293.5,396.21,320.97
2018,10,28,9,0,389.0,159.0,3.1,19.9,331.0,447.79,360.43
2018,10,28,9,15,428.0,165.5,3.15,20.5,369.5,491.88,393.64
2018,10,28,9,30,467.0,172.0,3.2,21.1,408.0,536.48,426.63
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,641.02,506.72
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,743.49,580.04
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,764.25,592.29
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,777.67,599.87
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,786.8,604.76
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,792.65,607.46
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,792.27,606.04
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,788.59,602.48
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,784.12,598.4
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,776.21,592.04
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,750.9,574.09
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,719.98,552.27
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,669.84,515.14
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,619.05,476.42
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,593.24,457.65
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,564.36,436.07
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,515.13,398.21
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,467.6,361.15
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,447.64,345.06
2018,10,28,14,30,734.0,89.0,4.0,26.6,427.0,420.81,322.35
2018,10,28,14,45,761.5,76.5,4.0,26.4,399.5,383.93,290.56
2018,10,28,15,0,789.0,64.0,4.0,26.2,372.0,342.91,254.15
2018,10,28,15,15,756.0,61.0,4.0,26.2,327.0,289.01,207.45
2018,10,28,15,30,723.0,58.0,4.0,26.2,282.0,237.22,162.11
2018,10,28,15,45,672.5,53.5,3.8,25.3,235.0,182.97,116.43
2018,10,28,16,0,622.0,49.0,3.6,24.4,188.0,133.42,76.45
2018,10,28,16,15,511.5,44.0,3.2,23.5,139.5,81.66,41.12
2018,10,28,16,30,401.0,39.0,2.8,22.6,91.0,43.41,21.55
2018,10,28,16,45,281.5,27.5,2.35,21.7,56.5,21.82,9.99
2018,10,28,17,0,162.0,16.0,1.9,20.8,22.0,15.73,0.0
2018,10,28,17,15,81.0,8.0,1.9,20.3,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,14.16,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,46.66,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,81.12,56.4
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,119.11,91.64
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,160.4,127.92
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,198.38,161.05
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,238.44,195.22
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,275.68,226.27
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,314.07,257.61
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,323.38,263.72
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,320.81,259.97
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,380.14,307.09
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,433.31,348.53
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,449.77,359.88
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,465.09,370.32
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,505.66,401.48
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,546.11,432.11
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,622.32,491.66
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,693.32,546.18
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,701.87,552.13
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,707.74,556.41
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,681.88,535.86
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,651.61,512.22
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,629.31,495.5
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,605.76,477.7
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,651.95,515.91
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,683.42,542.18
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,620.26,493.16
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,560.51,446.42
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,552.54,440.5
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,536.87,427.47
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,484.8,384.52
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,433.52,341.4
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,387.8,301.44
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,340.63,259.13
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,286.47,210.92
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,234.54,164.29
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,181.0,117.58
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,131.63,76.56
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,81.68,40.9
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,41.24,19.59
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,20.07,8.31
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,14.74,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,35.2,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,109.3,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,195.66,136.81
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,262.31,202.57
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,336.59,268.63
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,397.24,322.4
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,461.0,376.83
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,514.26,421.04
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,564.2,461.22
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,609.76,496.74
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,654.26,530.43
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,691.88,556.23
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,727.32,580.0
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,755.52,598.33
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,780.85,614.46
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,800.27,626.41
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,816.41,636.04
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,825.46,640.81
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,830.95,643.2
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,831.45,642.45
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,828.32,639.3
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,819.12,631.81
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,806.36,621.96
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,788.23,608.99
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,766.78,593.73
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,740.24,575.0
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,710.8,554.24
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,675.66,527.77
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,638.04,498.76
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,596.45,466.4
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,553.02,431.82
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,505.03,392.85
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,456.12,352.1
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,403.47,307.48
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,350.46,261.45
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,291.59,210.28
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,235.98,161.57
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,179.74,114.19
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,129.46,74.02
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,74.6,39.21
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,40.68,23.09
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,21.11,8.07
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,10.81,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,22.1,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,77.44,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,144.68,98.46
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,190.15,145.03
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,238.28,187.91
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,277.44,222.37
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,317.48,256.17
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,371.67,300.01
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,428.25,344.29
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,495.78,396.13
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,563.3,446.55
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,611.12,481.14
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,656.2,512.96
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,706.68,546.81
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,752.03,576.37
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,772.29,589.0
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,789.39,599.68
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,799.37,605.16
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,805.92,608.45
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,797.48,602.45
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,785.57,594.23
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,778.05,589.4
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,767.2,582.23
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,757.28,575.54
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,743.59,566.28
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,719.38,549.55
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,692.04,530.65
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,650.2,499.48
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,607.16,466.89
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,555.73,427.57
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,503.93,387.32
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,445.85,341.88
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,391.04,298.14
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,343.49,259.11
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,297.29,220.29
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,249.59,179.54
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,203.77,140.06
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,145.67,95.98
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,102.23,65.7
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,67.27,40.55
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,37.66,21.69
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,21.2,6.85
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,11.8,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.95,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,18.97,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,32.33,18.4
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,67.26,48.96
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,107.68,83.08
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,96.25,74.54
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,89.83,69.39
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,213.53,171.77
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,335.29,269.59
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,368.75,294.98
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,401.7,319.71
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,414.39,327.86
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,424.68,333.98
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,419.66,328.06
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,403.52,313.86
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,494.74,383.76
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,588.02,452.79
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,613.09,470.0
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,636.6,486.29
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,695.82,530.1
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,745.73,564.62
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,746.06,563.62
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,742.95,560.68
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,735.54,555.03
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,721.52,544.9
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,700.73,530.36
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,676.67,513.18
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,635.46,482.57
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,594.73,451.88
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,523.33,397.69
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,457.36,347.08
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,426.42,322.78
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,391.05,293.92
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,346.64,257.34
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,302.18,219.87
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,244.75,173.31
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,194.61,132.89
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,156.19,99.23
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,114.95,64.47
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,72.3,35.48
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,35.68,17.09
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,19.27,4.24
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,12.78,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,70.47,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,154.7,99.09
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,223.84,167.09
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,300.43,232.3
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,330.76,260.75
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,353.97,281.83
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,384.72,306.93
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,410.13,326.66
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,486.96,385.87
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,565.3,444.39
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,627.84,490.25
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,690.35,533.56
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,718.44,550.82
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,743.88,566.31
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,763.5,578.34
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,779.99,588.26
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,789.81,593.65
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,796.24,596.86
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,794.0,594.73
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,788.31,590.41
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,782.94,586.08
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,774.04,579.45
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,749.53,562.84
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,722.38,544.49
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,658.14,498.46
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,594.53,451.04
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,537.24,408.69
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,480.96,366.47
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,489.04,373.06
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,484.44,368.97
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,426.26,323.8
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,372.45,281.49
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,335.56,250.73
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,295.6,216.31
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,253.97,179.35
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,210.25,140.1
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,155.62,97.01
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,110.09,63.39
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,64.24,34.73
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,34.82,19.66
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,20.11,3.03
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,10.81,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,34.9,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,74.21,45.01
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,123.54,92.39
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,185.95,145.38
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,254.04,202.33
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,332.99,266.87
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,371.62,298.28
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,412.64,330.48
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,449.86,358.58
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,486.34,385.25
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,563.84,443.79
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,640.86,500.46
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,698.25,540.2
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,753.84,577.45
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,772.54,588.39
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,788.0,597.36
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,797.06,602.2
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,802.64,604.75
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,803.34,604.43
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,800.49,601.81
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,791.82,595.43
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,779.66,586.77
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,750.35,566.39
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,718.69,544.43
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,688.26,523.39
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,653.34,497.59
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,635.15,484.16
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,610.96,465.86
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,552.24,421.23
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,494.49,376.74
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,443.88,337.0
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,393.71,296.66
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,324.31,241.87
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,264.43,194.7
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,203.76,147.41
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,154.17,109.92
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,115.14,80.45
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,83.22,57.2
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,57.09,37.48
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,34.12,20.27
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,19.88,0.76
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,6.88,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,32.01,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,65.94,37.39
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,151.4,112.04
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,245.37,188.34
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,288.48,224.93
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,333.12,261.53
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,388.17,304.75
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,445.25,347.9
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,484.08,376.21
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,522.14,403.25
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,520.11,400.62
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,516.46,396.56
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,545.02,416.68
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,572.41,435.26
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,585.05,443.6
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,595.52,450.37
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,658.75,496.3
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,717.6,537.55
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,724.37,541.93
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,726.03,543.32
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,748.25,558.85
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,762.56,568.86
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,755.9,565.21
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,745.36,559.1
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,715.08,539.17
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,682.37,516.4
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,640.03,486.13
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,597.79,455.22
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,546.07,416.59
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,494.64,377.26
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,451.37,343.15
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,406.79,306.92
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,366.92,273.06
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,325.51,236.82
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,274.34,192.24
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,224.17,148.25
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,169.41,103.4
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,119.86,65.18
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,68.29,32.97
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,33.21,17.49
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,18.94,0.0
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,9.83,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,46.45,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,110.29,61.48
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,182.16,136.15
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,263.3,206.02
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,252.73,202.49
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,229.06,185.79
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,203.71,165.06
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,162.08,129.35
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,256.67,207.47
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,359.73,289.91
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,489.79,393.1
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,623.97,495.82
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,673.53,530.26
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,718.09,560.66
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,736.98,572.24
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,752.86,581.81
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,762.94,587.43
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,769.71,590.82
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,771.21,590.95
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,769.27,588.82
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,761.67,582.64
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,750.68,574.24
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,733.66,562.13
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,713.48,547.89
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,688.44,530.05
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,660.62,509.38
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,627.13,484.04
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,591.32,456.53
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,551.72,425.69
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,510.48,392.87
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,464.46,355.74
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,417.72,317.06
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,367.61,274.76
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,318.0,231.9
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,263.28,184.77
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,211.66,140.17
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,155.54,95.12
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,106.28,58.23
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,61.01,30.18
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,29.86,18.36
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,16.54,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,7.86,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,56.22,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,132.37,68.54
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,206.07,152.23
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,287.25,221.62
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,326.78,257.37
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,366.07,291.24
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,427.01,340.23
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,490.81,389.53
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,536.67,424.02
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,585.57,459.71
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,634.73,494.59
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,683.4,527.54
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,713.1,546.14
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,744.97,566.21
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,764.47,577.67
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,780.81,587.09
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,791.24,593.03
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,798.23,596.77
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,799.27,596.63
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,796.76,594.29
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,787.92,588.22
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,775.61,579.92
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,757.94,568.12
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,737.03,554.18
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,709.92,536.24
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,679.98,515.11
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,646.16,490.5
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,609.98,463.63
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,567.9,432.0
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,524.2,398.27
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,476.35,360.57
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,427.9,321.3
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,375.53,277.93
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,323.85,234.03
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,269.68,187.55
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,217.98,142.99
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,163.3,98.67
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,114.27,61.44
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,64.66,30.92
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,30.85,18.88
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,17.28,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,6.88,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
