Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.5,0.75,11.85,2.5,0.0,0.0
2018,11,27,7,0,18.0,5.0,0.7,11.9,5.0,9.48,0.0
2018,11,27,7,15,9.0,14.0,0.8,12.3,14.0,16.6,0.0
2018,11,27,7,30,0.0,23.0,0.9,12.7,23.0,22.21,11.55
2018,11,27,7,45,0.0,34.0,0.95,13.1,34.0,33.09,21.94
2018,11,27,8,0,0.0,45.0,1.0,13.5,45.0,44.11,31.69
2018,11,27,8,15,0.0,59.0,1.05,13.95,59.0,58.43,44.07
2018,11,27,8,30,0.0,73.0,1.1,14.4,73.0,72.68,56.21
2018,11,27,8,45,0.5,81.5,1.15,14.85,81.5,81.11,63.28
2018,11,27,9,0,1.0,90.0,1.2,15.3,90.0,89.67,70.32
2018,11,27,9,15,19.5,108.5,1.25,15.95,116.0,119.73,95.41
2018,11,27,9,30,38.0,127.0,1.3,16.6,142.0,155.87,125.06
2018,11,27,9,45,87.0,159.0,1.35,17.2,196.5,223.15,179.92
2018,11,27,10,0,136.0,191.0,1.4,17.8,251.0,299.66,240.47
2018,11,27,10,15,185.0,200.0,1.45,18.1,286.5,342.94,274.37
2018,11,27,10,30,234.0,209.0,1.5,18.4,322.0,386.81,308.39
2018,11,27,10,45,193.5,218.5,1.5,18.7,314.5,369.89,293.61
2018,11,27,11,0,153.0,228.0,1.5,19.0,307.0,351.84,278.29
2018,11,27,11,15,157.5,232.5,1.55,19.05,315.0,358.47,283.39
2018,11,27,11,30,162.0,237.0,1.6,19.1,323.0,364.54,287.92
2018,11,27,11,45,160.0,238.5,1.6,19.2,323.5,362.26,285.82
2018,11,27,12,0,158.0,240.0,1.6,19.3,324.0,359.49,283.4
2018,11,27,12,15,163.0,238.0,1.55,19.3,324.0,356.99,281.39
2018,11,27,12,30,168.0,236.0,1.5,19.3,324.0,353.83,278.86
2018,11,27,12,45,139.5,228.5,1.45,19.25,300.5,323.53,255.01
2018,11,27,13,0,111.0,221.0,1.4,19.2,277.0,289.54,228.38
2018,11,27,13,15,127.5,212.0,1.35,19.1,273.5,289.78,228.92
2018,11,27,13,30,144.0,203.0,1.3,19.0,270.0,284.12,224.59
2018,11,27,13,45,122.0,191.5,1.3,18.95,246.0,255.4,201.85
2018,11,27,14,0,100.0,180.0,1.3,18.9,222.0,225.17,177.9
2018,11,27,14,15,103.5,164.5,1.2,18.7,205.0,208.81,164.79
2018,11,27,14,30,107.0,149.0,1.1,18.5,188.0,189.26,148.81
2018,11,27,14,45,128.5,132.5,1.0,18.3,174.5,174.37,135.98
2018,11,27,15,0,150.0,116.0,0.9,18.1,161.0,157.47,120.91
2018,11,27,15,15,185.5,99.0,0.9,18.1,146.5,142.08,106.01
2018,11,27,15,30,221.0,82.0,0.9,18.1,132.0,121.95,86.65
2018,11,27,15,45,186.5,66.5,0.8,17.2,102.5,89.7,60.66
2018,11,27,16,0,152.0,51.0,0.7,16.3,73.0,60.92,38.44
2018,11,27,16,15,111.5,35.5,0.75,16.0,48.5,35.57,19.53
2018,11,27,16,30,71.0,20.0,0.8,15.7,24.0,16.85,0.0
2018,11,27,16,45,35.5,10.0,0.85,15.4,12.0,9.83,0.0
2018,11,27,17,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,14.35,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,14.4,1.0,0.98,0.0
2018,11,28,7,15,0.0,3.0,0.8,14.65,3.0,2.89,0.0
2018,11,28,7,30,0.0,5.0,0.9,14.9,5.0,4.82,0.0
2018,11,28,7,45,0.0,6.0,0.95,15.2,6.0,5.78,0.0
2018,11,28,8,0,0.0,7.0,1.0,15.5,7.0,6.74,0.03
2018,11,28,8,15,0.0,8.5,1.0,15.55,8.5,8.19,1.32
2018,11,28,8,30,0.0,10.0,1.0,15.6,10.0,9.64,2.59
2018,11,28,8,45,0.0,15.0,1.0,15.7,15.0,14.47,6.73
2018,11,28,9,0,0.0,20.0,1.0,15.8,20.0,19.29,10.85
2018,11,28,9,15,0.0,18.5,1.1,15.85,18.5,17.85,9.59
2018,11,28,9,30,0.0,17.0,1.2,15.9,17.0,16.4,8.33
2018,11,28,9,45,0.0,20.5,1.25,16.0,20.5,19.78,11.18
2018,11,28,10,0,0.0,24.0,1.3,16.1,24.0,23.17,14.01
2018,11,28,10,15,0.0,24.0,1.15,16.25,24.0,23.17,13.98
2018,11,28,10,30,0.0,24.0,1.0,16.4,24.0,23.17,13.95
2018,11,28,10,45,0.5,32.0,0.8,16.5,32.5,31.25,20.74
2018,11,28,11,0,1.0,40.0,0.6,16.6,41.0,39.33,27.5
2018,11,28,11,15,6.5,62.0,0.5,16.75,65.5,64.4,48.49
2018,11,28,11,30,12.0,84.0,0.4,16.9,90.0,91.61,70.92
2018,11,28,11,45,12.0,77.0,0.3,17.0,83.0,84.33,64.79
2018,11,28,12,0,12.0,70.0,0.2,17.1,76.0,77.06,58.81
2018,11,28,12,15,8.0,90.0,0.35,17.3,94.0,92.32,71.16
2018,11,28,12,30,4.0,110.0,0.5,17.5,112.0,109.47,84.97
2018,11,28,12,45,8.5,113.5,0.6,17.65,118.0,115.6,90.03
2018,11,28,13,0,13.0,117.0,0.7,17.8,124.0,121.5,94.93
2018,11,28,13,15,12.0,104.5,0.9,17.75,110.5,108.16,84.2
2018,11,28,13,30,11.0,92.0,1.1,17.7,97.0,94.94,73.51
2018,11,28,13,45,47.5,127.0,1.35,17.7,147.0,149.23,118.3
2018,11,28,14,0,84.0,162.0,1.6,17.7,197.0,199.43,158.8
2018,11,28,14,15,188.0,143.0,1.65,17.6,213.5,222.5,176.67
2018,11,28,14,30,292.0,124.0,1.7,17.5,230.0,236.12,185.56
2018,11,28,14,45,298.5,109.5,1.75,17.4,208.0,209.89,162.51
2018,11,28,15,0,305.0,95.0,1.8,17.3,186.0,184.07,139.33
2018,11,28,15,15,180.0,82.5,1.8,17.3,134.0,124.67,92.46
2018,11,28,15,30,55.0,70.0,1.8,17.3,82.0,78.07,57.52
2018,11,28,15,45,65.5,54.5,1.6,16.75,66.0,61.55,42.87
2018,11,28,16,0,76.0,39.0,1.4,16.2,50.0,43.75,27.41
2018,11,28,16,15,75.0,28.0,1.4,15.95,35.5,27.8,14.25
2018,11,28,16,30,74.0,17.0,1.4,15.7,21.0,14.45,0.0
2018,11,28,16,45,37.0,8.5,1.45,15.5,10.5,8.36,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.5,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.55,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.6,1.0,0.98,0.0
2018,11,29,7,15,0.0,5.5,4.8,13.7,5.5,5.3,0.0
2018,11,29,7,30,0.0,10.0,4.9,13.8,10.0,9.64,1.51
2018,11,29,7,45,0.0,14.0,4.95,13.9,14.0,13.5,5.5
2018,11,29,8,0,0.0,18.0,5.0,14.0,18.0,17.36,8.99
2018,11,29,8,15,0.0,14.0,5.2,14.15,14.0,13.5,5.84
2018,11,29,8,30,0.0,10.0,5.4,14.3,10.0,9.64,2.59
2018,11,29,8,45,0.0,14.0,5.6,14.4,14.0,13.5,5.91
2018,11,29,9,0,0.0,18.0,5.8,14.5,18.0,17.36,9.21
2018,11,29,9,15,24.5,66.0,5.9,14.5,75.5,80.4,63.34
2018,11,29,9,30,49.0,114.0,6.0,14.5,133.0,147.9,120.54
2018,11,29,9,45,27.0,97.5,6.1,14.5,108.0,116.08,93.25
2018,11,29,10,0,5.0,81.0,6.2,14.5,83.0,81.64,63.64
2018,11,29,10,15,45.0,106.5,6.1,14.5,128.0,137.68,111.64
2018,11,29,10,30,85.0,132.0,6.0,14.5,173.0,198.59,163.05
2018,11,29,10,45,49.0,114.5,5.9,14.5,138.5,149.01,120.84
2018,11,29,11,0,13.0,97.0,5.8,14.5,104.0,103.08,81.47
2018,11,29,11,15,7.5,93.5,5.6,14.45,97.5,95.77,75.16
2018,11,29,11,30,2.0,90.0,5.4,14.4,91.0,88.49,68.88
2018,11,29,11,45,86.5,99.0,5.15,14.35,144.5,161.41,131.99
2018,11,29,12,0,171.0,108.0,4.9,14.3,198.0,230.57,190.81
2018,11,29,12,15,110.5,115.0,4.85,14.3,173.0,190.91,156.45
2018,11,29,12,30,50.0,122.0,4.8,14.3,148.0,153.28,123.85
2018,11,29,12,45,48.5,117.0,4.8,14.3,141.5,145.99,117.81
2018,11,29,13,0,47.0,112.0,4.8,14.3,135.0,138.65,111.68
2018,11,29,13,15,95.5,139.5,4.75,14.25,184.5,196.06,159.86
2018,11,29,13,30,144.0,167.0,4.7,14.2,234.0,246.55,201.46
2018,11,29,13,45,96.0,131.5,4.65,14.2,175.0,180.76,146.73
2018,11,29,14,0,48.0,96.0,4.6,14.2,116.0,116.37,92.89
2018,11,29,14,15,61.5,71.0,4.5,14.15,94.5,96.87,76.41
2018,11,29,14,30,75.0,46.0,4.4,14.1,73.0,75.17,57.67
2018,11,29,14,45,53.0,47.5,4.3,14.05,65.5,64.85,48.81
2018,11,29,15,0,31.0,49.0,4.2,14.0,58.0,56.63,41.98
2018,11,29,15,15,36.5,49.0,4.2,14.0,58.0,56.42,41.29
2018,11,29,15,30,42.0,49.0,4.2,14.0,58.0,55.81,40.11
2018,11,29,15,45,34.0,38.0,3.7,13.7,44.5,41.57,28.0
2018,11,29,16,0,26.0,27.0,3.2,13.4,31.0,28.24,16.83
2018,11,29,16,15,20.5,20.0,3.15,13.25,22.5,19.63,9.19
2018,11,29,16,30,15.0,13.0,3.1,13.1,14.0,12.03,0.0
2018,11,29,16,45,7.5,6.5,3.05,12.95,7.0,6.39,0.0
2018,11,29,17,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,6,45,7.5,2.5,2.8,11.1,2.5,0.0,0.0
2018,11,30,7,0,15.0,5.0,2.8,11.1,5.0,8.62,0.0
2018,11,30,7,15,118.0,18.5,3.0,11.4,28.0,52.34,0.0
2018,11,30,7,30,221.0,32.0,3.2,11.7,51.0,128.01,83.94
2018,11,30,7,45,286.0,43.0,3.45,11.95,82.5,173.21,133.21
2018,11,30,8,0,351.0,54.0,3.7,12.2,114.0,223.56,179.0
2018,11,30,8,15,333.5,69.5,3.85,12.5,139.0,246.46,201.44
2018,11,30,8,30,316.0,85.0,4.0,12.8,164.0,267.05,220.71
2018,11,30,8,45,455.0,84.5,4.15,13.1,219.5,348.79,290.32
2018,11,30,9,0,594.0,84.0,4.3,13.4,275.0,441.84,367.85
2018,11,30,9,15,595.0,92.5,4.35,13.7,302.5,467.93,389.23
2018,11,30,9,30,596.0,101.0,4.4,14.0,330.0,492.08,408.64
2018,11,30,9,45,656.5,98.5,4.5,14.35,369.0,539.4,446.75
2018,11,30,10,0,717.0,96.0,4.6,14.7,408.0,586.6,484.07
2018,11,30,10,15,776.5,88.5,4.6,14.95,443.5,624.35,513.58
2018,11,30,10,30,836.0,81.0,4.6,15.2,479.0,663.59,543.75
2018,11,30,10,45,846.0,81.5,4.6,15.4,497.0,676.24,552.46
2018,11,30,11,0,856.0,82.0,4.6,15.6,515.0,685.93,558.88
2018,11,30,11,15,796.5,96.5,4.65,15.75,505.5,660.66,538.47
2018,11,30,11,30,737.0,111.0,4.7,15.9,496.0,634.56,517.01
2018,11,30,11,45,572.0,143.5,4.7,16.05,443.0,552.35,450.31
2018,11,30,12,0,407.0,176.0,4.7,16.2,390.0,467.56,380.94
2018,11,30,12,15,522.5,154.0,4.75,16.2,426.0,511.41,417.32
2018,11,30,12,30,638.0,132.0,4.8,16.2,462.0,553.09,450.82
2018,11,30,12,45,507.5,154.0,4.85,16.2,412.5,479.14,390.6
2018,11,30,13,0,377.0,176.0,4.9,16.2,363.0,412.0,335.49
2018,11,30,13,15,429.5,154.0,4.85,16.1,359.0,406.3,331.32
2018,11,30,13,30,482.0,132.0,4.8,16.0,355.0,396.35,323.07
2018,11,30,13,45,514.0,125.0,4.8,15.9,350.5,387.29,314.66
2018,11,30,14,0,546.0,118.0,4.8,15.8,346.0,376.53,304.21
2018,11,30,14,15,661.5,92.0,4.7,15.6,346.5,375.59,300.45
2018,11,30,14,30,777.0,66.0,4.6,15.4,347.0,363.87,286.09
2018,11,30,14,45,725.0,65.0,4.5,15.2,305.0,310.59,239.01
2018,11,30,15,0,673.0,64.0,4.4,15.0,263.0,259.94,193.86
2018,11,30,15,15,589.0,61.5,4.4,15.0,216.5,203.98,145.46
2018,11,30,15,30,505.0,59.0,4.4,15.0,170.0,155.12,104.16
2018,11,30,15,45,449.5,50.5,3.6,14.05,133.5,112.03,68.67
2018,11,30,16,0,394.0,42.0,2.8,13.1,97.0,74.16,40.29
2018,11,30,16,15,272.5,31.0,2.5,12.5,62.5,36.97,17.18
2018,11,30,16,30,151.0,20.0,2.2,11.9,28.0,15.75,0.0
2018,11,30,16,45,75.5,10.0,1.9,11.3,14.0,9.83,0.0
2018,11,30,17,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,1.75,11.05,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,1.9,11.2,4.0,3.93,0.0
2018,12,1,7,15,15.0,15.5,2.1,11.45,16.5,19.54,0.0
2018,12,1,7,30,23.0,27.0,2.3,11.7,29.0,37.72,20.9
2018,12,1,7,45,143.0,43.5,2.55,11.95,66.5,113.1,85.78
2018,12,1,8,0,263.0,60.0,2.8,12.2,104.0,193.8,154.67
2018,12,1,8,15,384.5,66.5,2.95,12.35,151.0,265.16,216.28
2018,12,1,8,30,506.0,73.0,3.1,12.5,198.0,346.98,286.06
2018,12,1,8,45,551.0,79.5,3.25,12.65,237.0,394.75,327.18
2018,12,1,9,0,596.0,86.0,3.4,12.8,276.0,443.63,368.35
2018,12,1,9,15,432.5,101.5,3.55,12.9,247.5,378.92,315.88
2018,12,1,9,30,269.0,117.0,3.7,13.0,219.0,298.61,249.13
2018,12,1,9,45,280.0,139.0,3.9,13.05,253.0,335.6,279.63
2018,12,1,10,0,291.0,161.0,4.1,13.1,287.0,371.81,308.79
2018,12,1,10,15,228.0,157.5,4.25,13.25,259.5,329.05,272.89
2018,12,1,10,30,165.0,154.0,4.4,13.4,232.0,276.5,228.85
2018,12,1,10,45,144.0,160.5,4.6,13.5,230.5,269.78,222.78
2018,12,1,11,0,123.0,167.0,4.8,13.6,229.0,262.3,215.95
2018,12,1,11,15,71.5,140.0,4.8,13.55,176.0,196.82,160.95
2018,12,1,11,30,20.0,113.0,4.8,13.5,123.0,126.87,101.65
2018,12,1,11,45,23.5,126.5,4.8,13.45,138.5,142.9,115.09
2018,12,1,12,0,27.0,140.0,4.8,13.4,154.0,158.77,128.3
2018,12,1,12,15,18.0,126.0,4.85,13.45,135.5,137.74,110.59
2018,12,1,12,30,9.0,112.0,4.9,13.5,117.0,114.62,91.14
2018,12,1,12,45,5.0,101.0,4.9,13.55,103.5,101.05,79.76
2018,12,1,13,0,1.0,90.0,4.9,13.6,90.0,87.73,68.57
2018,12,1,13,15,17.0,117.5,4.95,13.65,125.0,123.83,99.14
2018,12,1,13,30,33.0,145.0,5.0,13.7,160.0,161.74,130.9
2018,12,1,13,45,91.0,137.0,5.0,13.8,175.5,183.85,149.66
2018,12,1,14,0,149.0,129.0,5.0,13.9,191.0,198.21,161.36
2018,12,1,14,15,244.5,105.5,4.9,13.75,197.5,210.12,170.28
2018,12,1,14,30,340.0,82.0,4.8,13.6,204.0,213.7,170.87
2018,12,1,14,45,358.0,71.0,4.7,13.45,187.5,192.6,150.71
2018,12,1,15,0,376.0,60.0,4.6,13.3,171.0,170.48,129.05
2018,12,1,15,15,485.5,58.0,4.6,13.3,179.0,175.59,126.45
2018,12,1,15,30,595.0,56.0,4.6,13.3,187.0,169.26,113.02
2018,12,1,15,45,497.0,50.5,3.95,12.45,143.5,118.69,72.58
2018,12,1,16,0,399.0,45.0,3.3,11.6,100.0,77.62,43.19
2018,12,1,16,15,271.0,35.0,3.1,11.3,66.0,40.08,19.64
2018,12,1,16,30,143.0,25.0,2.9,11.0,32.0,20.06,0.0
2018,12,1,16,45,71.5,12.5,2.7,10.75,16.0,12.29,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,6,45,25.0,3.5,1.0,7.4,3.0,0.0,0.0
2018,12,2,7,0,50.0,7.0,0.9,7.4,6.0,0.0,0.0
2018,12,2,7,15,186.0,17.5,1.0,7.8,30.0,70.11,0.0
2018,12,2,7,30,322.0,28.0,1.1,8.2,54.0,153.17,94.9
2018,12,2,7,45,446.0,35.5,1.2,8.6,95.5,223.4,171.35
2018,12,2,8,0,570.0,43.0,1.3,9.0,137.0,300.97,239.98
2018,12,2,8,15,633.5,48.0,1.35,9.35,180.0,353.76,287.51
2018,12,2,8,30,697.0,53.0,1.4,9.7,223.0,413.29,339.0
2018,12,2,8,45,739.5,55.5,1.45,10.05,264.0,461.44,379.95
2018,12,2,9,0,782.0,58.0,1.5,10.4,305.0,510.01,419.91
2018,12,2,9,15,809.0,60.5,1.5,10.7,342.0,549.62,451.49
2018,12,2,9,30,836.0,63.0,1.5,11.0,379.0,588.04,481.23
2018,12,2,9,45,855.0,64.5,1.5,11.3,410.5,618.76,504.32
2018,12,2,10,0,874.0,66.0,1.5,11.6,442.0,643.35,522.44
2018,12,2,10,15,887.0,67.0,1.5,11.9,467.0,664.96,537.84
2018,12,2,10,30,900.0,68.0,1.5,12.2,492.0,683.83,550.41
2018,12,2,10,45,907.5,69.0,1.5,12.55,510.0,696.06,557.88
2018,12,2,11,0,915.0,70.0,1.5,12.9,528.0,705.13,563.16
2018,12,2,11,15,919.5,70.0,1.55,13.2,538.0,707.78,564.41
2018,12,2,11,30,924.0,70.0,1.6,13.5,548.0,707.12,563.43
2018,12,2,11,45,925.5,69.5,1.6,13.85,550.5,700.56,557.76
2018,12,2,12,0,927.0,69.0,1.6,14.2,553.0,690.7,549.88
2018,12,2,12,15,924.0,69.0,1.7,14.35,547.5,675.23,538.51
2018,12,2,12,30,921.0,69.0,1.8,14.5,542.0,656.68,524.52
2018,12,2,12,45,916.0,68.5,1.85,14.6,529.0,633.38,506.49
2018,12,2,13,0,911.0,68.0,1.9,14.7,516.0,607.31,486.02
2018,12,2,13,15,898.0,67.0,1.9,14.7,494.0,573.61,459.26
2018,12,2,13,30,885.0,66.0,1.9,14.7,472.0,537.93,430.43
2018,12,2,13,45,789.0,76.5,1.9,14.65,423.0,473.02,378.43
2018,12,2,14,0,693.0,87.0,1.9,14.6,374.0,410.98,328.07
2018,12,2,14,15,612.0,93.5,1.9,14.45,332.0,355.79,282.55
2018,12,2,14,30,531.0,100.0,1.9,14.3,290.0,305.24,240.27
2018,12,2,14,45,536.0,86.5,1.85,14.15,261.0,268.76,207.66
2018,12,2,15,0,541.0,73.0,1.8,14.0,232.0,230.83,172.92
2018,12,2,15,15,410.5,70.5,1.8,14.0,180.5,169.01,122.43
2018,12,2,15,30,280.0,68.0,1.8,14.0,129.0,120.19,84.27
2018,12,2,15,45,364.5,53.0,1.35,12.95,114.5,102.66,64.73
2018,12,2,16,0,449.0,38.0,0.9,11.9,100.0,75.24,39.13
2018,12,2,16,15,265.5,27.5,0.9,11.5,60.5,33.45,14.55
2018,12,2,16,30,82.0,17.0,0.9,11.1,21.0,13.24,0.0
2018,12,2,16,45,41.0,8.5,0.9,10.7,10.5,8.36,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,6,45,22.5,2.5,1.15,5.9,2.0,0.0,0.0
2018,12,3,7,0,45.0,5.0,1.1,5.9,4.0,0.0,0.0
2018,12,3,7,15,185.0,15.5,1.25,6.7,27.5,67.41,0.0
2018,12,3,7,30,325.0,26.0,1.4,7.5,51.0,150.63,89.38
2018,12,3,7,45,429.5,33.0,1.5,8.3,88.5,213.42,163.34
2018,12,3,8,0,534.0,40.0,1.6,9.1,126.0,281.28,224.44
2018,12,3,8,15,615.0,44.5,1.75,9.75,171.5,340.07,276.83
2018,12,3,8,30,696.0,49.0,1.9,10.4,217.0,406.58,334.08
2018,12,3,8,45,733.5,53.0,2.05,11.05,257.5,453.64,374.32
2018,12,3,9,0,771.0,57.0,2.2,11.7,298.0,500.92,413.48
2018,12,3,9,15,797.5,59.5,2.2,12.25,334.5,539.91,444.61
2018,12,3,9,30,824.0,62.0,2.2,12.8,371.0,577.73,473.85
2018,12,3,9,45,843.0,63.5,2.2,13.3,402.0,608.21,496.73
2018,12,3,10,0,862.0,65.0,2.2,13.8,433.0,632.61,514.59
2018,12,3,10,15,862.0,68.5,2.2,14.15,454.5,648.52,525.67
2018,12,3,10,30,862.0,72.0,2.2,14.5,476.0,665.35,537.1
2018,12,3,10,45,810.5,85.0,2.2,14.85,476.0,651.24,524.72
2018,12,3,11,0,759.0,98.0,2.2,15.2,476.0,633.16,509.52
2018,12,3,11,15,836.5,83.5,2.2,15.35,508.0,668.99,536.78
2018,12,3,11,30,914.0,69.0,2.2,15.5,540.0,697.74,557.2
2018,12,3,11,45,909.5,70.5,2.2,15.6,541.0,689.59,550.58
2018,12,3,12,0,905.0,72.0,2.2,15.7,542.0,678.29,541.89
2018,12,3,12,15,841.5,85.0,2.15,15.65,519.0,641.58,513.04
2018,12,3,12,30,778.0,98.0,2.1,15.6,496.0,600.34,480.86
2018,12,3,12,45,735.0,107.5,2.05,15.55,476.0,568.62,455.73
2018,12,3,13,0,692.0,117.0,2.0,15.5,456.0,534.75,428.7
2018,12,3,13,15,495.0,151.5,1.95,15.5,389.0,438.88,352.51
2018,12,3,13,30,298.0,186.0,1.9,15.5,322.0,350.67,281.67
2018,12,3,13,45,241.5,173.0,1.85,15.5,279.0,298.23,239.74
2018,12,3,14,0,185.0,160.0,1.8,15.5,236.0,246.15,197.59
2018,12,3,14,15,151.5,146.5,1.7,15.4,205.5,210.51,168.45
2018,12,3,14,30,118.0,133.0,1.6,15.3,175.0,177.31,141.15
2018,12,3,14,45,121.5,119.0,1.45,15.2,158.5,158.58,125.08
2018,12,3,15,0,125.0,105.0,1.3,15.1,142.0,139.43,108.3
2018,12,3,15,15,128.0,92.0,1.3,15.1,125.0,120.68,91.61
2018,12,3,15,30,131.0,79.0,1.3,15.1,108.0,101.52,74.41
2018,12,3,15,45,118.5,63.5,1.1,14.0,85.0,77.42,54.17
2018,12,3,16,0,106.0,48.0,0.9,12.9,62.0,54.26,35.21
2018,12,3,16,15,75.0,32.5,0.95,12.5,40.5,31.8,17.28
2018,12,3,16,30,44.0,17.0,1.0,12.1,19.0,14.43,0.0
2018,12,3,16,45,22.0,8.5,1.05,11.75,9.5,8.36,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,45,6.5,1.0,2.2,8.85,1.0,0.0,0.0
2018,12,4,7,0,13.0,2.0,2.2,8.9,2.0,0.0,0.0
2018,12,4,7,15,12.0,5.0,2.45,9.35,5.5,8.27,0.0
2018,12,4,7,30,11.0,8.0,2.7,9.8,9.0,12.18,1.91
2018,12,4,7,45,5.5,7.5,2.9,10.3,8.0,9.3,1.97
2018,12,4,8,0,0.0,7.0,3.1,10.8,7.0,6.74,0.08
2018,12,4,8,15,0.0,8.5,3.3,11.4,8.5,8.19,1.38
2018,12,4,8,30,0.0,10.0,3.5,12.0,10.0,9.64,2.66
2018,12,4,8,45,1.0,32.5,3.7,12.65,33.0,31.88,21.83
2018,12,4,9,0,2.0,55.0,3.9,13.3,56.0,54.23,40.91
2018,12,4,9,15,1.5,73.0,4.2,13.9,73.5,71.78,55.68
2018,12,4,9,30,1.0,91.0,4.5,14.5,91.0,89.89,70.73
2018,12,4,9,45,0.5,89.0,4.75,15.15,89.0,87.15,68.13
2018,12,4,10,0,0.0,87.0,5.0,15.8,87.0,84.56,65.67
2018,12,4,10,15,0.5,109.5,5.05,16.1,109.5,107.76,84.83
2018,12,4,10,30,1.0,132.0,5.1,16.4,132.0,131.14,103.95
2018,12,4,10,45,1.5,138.5,5.15,16.7,139.0,137.89,109.25
2018,12,4,11,0,2.0,145.0,5.2,17.0,146.0,144.65,114.58
2018,12,4,11,15,3.0,148.5,5.0,16.95,150.0,148.66,117.79
2018,12,4,11,30,4.0,152.0,4.8,16.9,154.0,152.68,121.04
2018,12,4,11,45,3.5,153.5,4.6,16.85,155.5,153.64,121.76
2018,12,4,12,0,3.0,155.0,4.4,16.8,157.0,154.63,122.53
2018,12,4,12,15,2.5,154.0,3.9,16.5,155.5,153.08,121.34
2018,12,4,12,30,2.0,153.0,3.4,16.2,154.0,151.57,120.22
2018,12,4,12,45,1.5,148.0,2.85,15.9,148.5,146.05,115.83
2018,12,4,13,0,1.0,143.0,2.3,15.6,143.0,140.59,111.51
2018,12,4,13,15,0.5,135.5,2.3,15.5,135.5,132.69,105.18
2018,12,4,13,30,0.0,128.0,2.3,15.4,128.0,124.86,98.92
2018,12,4,13,45,0.5,117.0,2.25,15.3,117.0,114.13,90.24
2018,12,4,14,0,1.0,106.0,2.2,15.2,106.0,103.43,81.54
2018,12,4,14,15,1.0,91.5,2.25,15.05,91.5,89.11,69.76
2018,12,4,14,30,1.0,77.0,2.3,14.9,77.0,74.88,57.95
2018,12,4,14,45,1.0,74.0,2.35,14.75,74.0,71.92,55.55
2018,12,4,15,0,1.0,71.0,2.4,14.6,71.0,68.94,53.06
2018,12,4,15,15,0.5,55.5,2.4,14.6,55.5,53.75,40.13
2018,12,4,15,30,0.0,40.0,2.4,14.6,40.0,38.63,27.18
2018,12,4,15,45,0.0,32.0,2.45,13.75,32.0,30.89,20.47
2018,12,4,16,0,0.0,24.0,2.5,12.9,24.0,23.16,13.64
2018,12,4,16,15,8.0,16.5,2.6,12.7,17.0,16.34,6.77
2018,12,4,16,30,16.0,9.0,2.7,12.5,10.0,8.52,0.0
2018,12,4,16,45,8.0,4.5,2.85,12.35,5.0,4.42,0.0
2018,12,4,17,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,6,45,0.5,0.5,2.3,11.55,0.5,0.0,0.0
2018,12,5,7,0,1.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,12,5,7,15,1.0,9.5,2.3,11.7,9.5,9.62,0.0
2018,12,5,7,30,1.0,18.0,2.4,11.9,18.0,17.7,4.77
2018,12,5,7,45,18.5,33.5,2.5,12.15,36.5,42.74,29.01
2018,12,5,8,0,36.0,49.0,2.6,12.4,55.0,67.53,50.89
2018,12,5,8,15,109.0,63.5,2.65,12.6,88.0,122.14,97.68
2018,12,5,8,30,182.0,78.0,2.7,12.8,121.0,183.27,150.14
2018,12,5,8,45,201.5,98.0,2.75,13.0,153.5,222.01,183.33
2018,12,5,9,0,221.0,118.0,2.8,13.2,186.0,261.13,216.27
2018,12,5,9,15,189.0,126.0,2.75,13.35,189.0,256.57,212.36
2018,12,5,9,30,157.0,134.0,2.7,13.5,192.0,242.35,200.3
2018,12,5,9,45,134.5,153.0,2.7,13.65,205.5,252.44,207.93
2018,12,5,10,0,112.0,172.0,2.7,13.8,219.0,261.08,214.06
2018,12,5,10,15,102.0,176.0,2.65,13.95,221.0,259.16,211.92
2018,12,5,10,30,92.0,180.0,2.6,14.1,223.0,249.46,203.52
2018,12,5,10,45,53.0,173.5,2.55,14.2,198.5,215.58,174.82
2018,12,5,11,0,14.0,167.0,2.5,14.3,174.0,175.83,141.2
2018,12,5,11,15,23.0,151.5,2.45,14.4,163.0,170.05,136.69
2018,12,5,11,30,32.0,136.0,2.4,14.5,152.0,159.04,127.86
2018,12,5,11,45,65.5,167.0,2.4,14.6,200.5,213.67,173.09
2018,12,5,12,0,99.0,198.0,2.4,14.7,249.0,273.91,221.87
2018,12,5,12,15,104.5,205.0,2.35,14.7,258.5,282.68,228.59
2018,12,5,12,30,110.0,212.0,2.3,14.7,268.0,290.85,235.0
2018,12,5,12,45,107.5,194.5,2.25,14.7,248.0,267.32,216.15
2018,12,5,13,0,105.0,177.0,2.2,14.7,228.0,243.88,197.36
2018,12,5,13,15,59.5,150.0,2.2,14.6,178.5,182.86,147.39
2018,12,5,13,30,14.0,123.0,2.2,14.5,129.0,127.2,101.29
2018,12,5,13,45,9.5,106.0,2.15,14.4,110.0,107.64,85.23
2018,12,5,14,0,5.0,89.0,2.1,14.3,91.0,88.5,69.36
2018,12,5,14,15,3.0,88.0,2.05,14.15,89.0,86.51,67.83
2018,12,5,14,30,1.0,87.0,2.0,14.0,87.0,84.66,66.41
2018,12,5,14,45,0.5,71.0,1.9,13.8,71.0,68.83,53.14
2018,12,5,15,0,0.0,55.0,1.8,13.6,55.0,53.14,39.88
2018,12,5,15,15,0.0,47.5,1.8,13.6,47.5,45.88,33.64
2018,12,5,15,30,0.0,40.0,1.8,13.6,40.0,38.63,27.31
2018,12,5,15,45,0.0,31.5,1.6,13.05,31.5,30.41,20.14
2018,12,5,16,0,0.0,23.0,1.4,12.5,23.0,22.19,12.88
2018,12,5,16,15,3.0,16.5,1.4,12.25,16.5,16.03,6.66
2018,12,5,16,30,6.0,10.0,1.4,12.0,10.0,9.72,0.0
2018,12,5,16,45,3.0,5.0,1.4,11.75,5.0,4.91,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,8.15,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.2,2.0,0.0,0.0
2018,12,6,7,15,110.5,14.0,1.7,8.55,20.5,44.14,0.0
2018,12,6,7,30,200.0,25.0,1.9,8.9,39.0,105.18,49.09
2018,12,6,7,45,281.0,37.0,2.1,9.25,72.0,160.45,120.79
2018,12,6,8,0,362.0,49.0,2.3,9.6,105.0,217.92,173.5
2018,12,6,8,15,456.5,55.5,2.4,10.0,147.5,281.23,229.36
2018,12,6,8,30,551.0,62.0,2.5,10.4,190.0,350.19,289.04
2018,12,6,8,45,625.0,63.0,2.55,10.85,233.5,407.34,337.95
2018,12,6,9,0,699.0,64.0,2.6,11.3,277.0,464.52,385.75
2018,12,6,9,15,685.5,74.0,2.65,11.8,304.0,490.11,406.55
2018,12,6,9,30,672.0,84.0,2.7,12.3,331.0,510.0,422.21
2018,12,6,9,45,732.0,79.5,2.7,12.85,369.5,555.39,457.89
2018,12,6,10,0,792.0,75.0,2.7,13.4,408.0,598.61,491.01
2018,12,6,10,15,795.0,79.0,2.65,13.85,429.5,616.15,503.12
2018,12,6,10,30,798.0,83.0,2.6,14.3,451.0,630.93,512.99
2018,12,6,10,45,817.0,82.5,2.5,14.7,472.0,648.51,524.89
2018,12,6,11,0,836.0,82.0,2.4,15.1,493.0,663.36,534.45
2018,12,6,11,15,841.5,82.5,2.25,15.35,503.5,667.33,535.65
2018,12,6,11,30,847.0,83.0,2.1,15.6,514.0,668.25,534.52
2018,12,6,11,45,849.0,83.0,1.95,15.8,517.0,663.19,528.99
2018,12,6,12,0,851.0,83.0,1.8,16.0,520.0,655.06,521.13
2018,12,6,12,15,746.5,108.0,1.8,16.1,489.0,604.61,481.6
2018,12,6,12,30,642.0,133.0,1.8,16.2,458.0,552.34,440.69
2018,12,6,12,45,643.0,129.0,1.75,16.3,448.0,534.15,426.39
2018,12,6,13,0,644.0,125.0,1.7,16.4,438.0,513.81,409.96
2018,12,6,13,15,702.5,107.5,1.7,16.35,436.5,508.95,405.93
2018,12,6,13,30,761.0,90.0,1.7,16.3,435.0,497.93,396.5
2018,12,6,13,45,774.0,82.5,1.7,16.25,416.0,470.39,373.54
2018,12,6,14,0,787.0,75.0,1.7,16.2,397.0,439.85,347.56
2018,12,6,14,15,672.0,82.0,1.65,16.05,342.0,368.26,289.54
2018,12,6,14,30,557.0,89.0,1.6,15.9,287.0,303.64,236.77
2018,12,6,14,45,606.5,76.5,1.55,15.75,270.5,282.01,215.31
2018,12,6,15,0,656.0,64.0,1.5,15.6,254.0,254.86,187.9
2018,12,6,15,15,622.0,59.0,1.5,15.6,217.5,209.57,147.43
2018,12,6,15,30,588.0,54.0,1.5,15.6,181.0,166.51,109.33
2018,12,6,15,45,516.0,47.5,1.1,14.85,141.0,119.14,71.12
2018,12,6,16,0,444.0,41.0,0.7,14.1,101.0,78.51,41.46
2018,12,6,16,15,310.0,31.0,0.65,13.85,65.5,39.2,17.48
2018,12,6,16,30,176.0,21.0,0.6,13.6,30.0,16.65,0.0
2018,12,6,16,45,88.0,10.5,0.55,13.3,15.0,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,8.95,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,8.9,2.0,0.0,0.0
2018,12,7,7,15,119.5,14.0,0.3,9.2,21.0,46.35,0.0
2018,12,7,7,30,220.0,25.0,0.4,9.5,40.0,110.1,45.49
2018,12,7,7,45,304.0,34.5,0.45,9.8,71.5,165.78,123.02
2018,12,7,8,0,388.0,44.0,0.5,10.1,103.0,222.29,174.53
2018,12,7,8,15,480.5,51.0,0.65,10.5,146.5,285.73,229.61
2018,12,7,8,30,573.0,58.0,0.8,10.9,190.0,354.86,288.29
2018,12,7,8,45,591.0,67.0,0.9,11.35,225.0,393.29,321.22
2018,12,7,9,0,609.0,76.0,1.0,11.8,260.0,431.13,352.71
2018,12,7,9,15,698.0,71.5,1.05,12.45,307.0,492.84,401.72
2018,12,7,9,30,787.0,67.0,1.1,13.1,354.0,554.62,449.31
2018,12,7,9,45,786.0,71.5,1.15,13.75,379.0,575.59,464.36
2018,12,7,10,0,785.0,76.0,1.2,14.4,404.0,593.85,477.28
2018,12,7,10,15,798.0,78.5,1.2,14.95,429.0,616.11,492.74
2018,12,7,10,30,811.0,81.0,1.2,15.5,454.0,635.89,505.98
2018,12,7,10,45,845.5,76.5,1.2,16.1,478.5,659.37,521.93
2018,12,7,11,0,880.0,72.0,1.2,16.7,503.0,676.41,532.62
2018,12,7,11,15,884.5,72.5,1.15,16.9,513.5,680.0,533.73
2018,12,7,11,30,889.0,73.0,1.1,17.1,524.0,680.43,532.8
2018,12,7,11,45,890.5,73.0,1.05,17.35,527.0,675.1,527.8
2018,12,7,12,0,892.0,73.0,1.0,17.6,530.0,666.61,520.21
2018,12,7,12,15,891.0,73.0,1.0,17.75,526.0,653.38,509.87
2018,12,7,12,30,890.0,73.0,1.0,17.9,522.0,637.12,497.24
