Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,12,45,887.0,71.0,0.95,18.1,510.0,614.5,479.34
2018,12,7,13,0,884.0,69.0,0.9,18.3,498.0,589.14,459.22
2018,12,7,13,15,875.0,68.0,0.95,18.3,478.5,558.92,436.36
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,526.53,411.27
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,489.67,381.81
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,452.17,351.06
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,408.82,315.43
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,365.01,278.35
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,317.18,237.12
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,270.23,195.76
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,219.99,151.71
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,172.67,110.56
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,124.49,71.93
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,81.63,40.84
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,40.14,16.18
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,16.34,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,54.8,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,127.45,45.6
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,162.57,120.47
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,191.43,150.86
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,256.37,207.07
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,326.71,266.56
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,403.13,329.92
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,482.79,394.28
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,526.49,428.14
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,569.72,460.74
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,600.99,483.47
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,626.22,501.29
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,647.33,516.03
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,665.75,528.51
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,678.31,536.24
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,687.79,541.76
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,691.74,543.24
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,692.45,542.54
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,686.66,537.43
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,677.65,529.73
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,662.58,517.62
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,644.53,503.29
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,620.95,484.88
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,594.78,464.36
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,563.73,440.11
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,532.06,414.89
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,487.97,379.89
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,443.91,344.29
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,404.15,310.94
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,363.3,275.81
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,317.42,236.17
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,272.0,196.18
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,220.46,152.05
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,172.03,110.91
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,121.7,71.4
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,79.23,41.16
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,39.53,17.29
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,17.37,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,10.32,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,20.52,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,40.34,8.15
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,67.14,47.56
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,91.12,70.24
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,122.89,98.21
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,156.19,127.18
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,230.54,190.2
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,313.39,259.01
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,310.61,256.5
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,312.66,257.64
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,277.68,227.92
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,238.73,194.55
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,348.85,285.03
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,455.84,369.23
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,495.04,398.23
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,533.35,426.48
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,502.28,400.0
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,462.21,367.33
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,494.63,392.23
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,517.52,409.21
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,534.11,422.18
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,544.42,430.31
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,512.38,405.16
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,477.76,378.2
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,425.22,337.22
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,371.59,295.16
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,313.1,248.95
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,256.57,203.98
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,262.3,207.86
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,260.99,204.68
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,217.39,168.48
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,179.62,137.04
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,139.78,104.4
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,105.37,76.8
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,83.99,57.64
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,61.12,37.91
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,35.21,18.43
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,16.03,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,9.34,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,31.81,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,81.0,14.74
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,132.03,96.31
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,180.97,142.49
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,223.47,181.03
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,268.54,220.83
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,291.72,241.61
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,312.87,259.81
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,349.57,290.26
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,386.69,320.32
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,412.85,340.86
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,437.94,360.2
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,464.09,380.36
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,489.28,399.48
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,512.92,417.46
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,535.17,434.19
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,511.72,413.94
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,486.07,392.22
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,516.6,416.64
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,543.98,437.92
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,532.74,428.64
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,519.58,418.03
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,523.28,420.97
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,519.83,418.05
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,494.28,397.5
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,466.98,375.26
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,419.91,336.83
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,374.82,299.61
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,368.47,292.03
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,352.8,275.17
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,306.84,234.4
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,261.92,193.94
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,213.74,150.94
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,168.05,110.62
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,120.71,71.92
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,79.45,41.26
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,38.48,16.65
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,15.78,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,9.83,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,51.09,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,128.49,13.91
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,202.62,146.7
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,274.18,213.78
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,331.22,264.95
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,391.47,317.02
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,440.32,358.55
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,489.75,399.07
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,529.24,431.64
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,567.61,462.39
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,598.78,486.85
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,627.82,509.08
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,646.19,522.87
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,665.75,537.24
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,678.65,546.44
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,688.49,553.08
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,692.15,555.14
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,692.56,554.94
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,687.47,551.12
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,679.13,544.48
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,665.31,533.5
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,648.41,520.05
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,626.14,502.42
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,601.11,482.38
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,570.15,457.29
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,536.95,429.98
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,500.02,399.23
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,462.45,367.2
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,418.82,329.76
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,374.61,290.94
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,326.07,247.88
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,278.33,204.76
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,227.69,159.4
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,179.9,116.99
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,129.8,76.07
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,85.81,43.48
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,42.64,17.29
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,17.31,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,10.32,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,21.08,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,54.62,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,137.85,97.89
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,222.08,172.22
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,273.26,218.28
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,327.99,266.34
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,349.56,286.67
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,368.21,303.57
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,413.6,341.22
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,459.65,378.44
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,517.17,424.4
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,573.12,468.29
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,605.8,492.93
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,636.64,515.88
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,647.0,522.79
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,654.4,527.45
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,671.47,539.61
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,681.88,546.44
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,679.87,544.18
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,674.56,539.22
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,659.79,527.38
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,642.03,513.18
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,618.7,494.58
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,592.82,473.77
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,562.96,449.94
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,530.9,423.9
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,495.59,394.48
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,457.3,362.07
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,413.7,324.84
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,369.61,286.33
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,321.79,244.2
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,274.85,202.06
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,223.89,156.93
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,176.5,115.41
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,127.75,75.6
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,83.77,42.77
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,42.71,17.96
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,18.34,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,10.81,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,44.98,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,113.81,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,187.03,133.15
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,261.01,203.48
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,312.94,251.24
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,372.42,303.58
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,420.56,345.47
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,469.48,386.64
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,509.23,418.8
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,548.08,449.18
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,580.26,473.53
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,610.51,495.73
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,628.42,508.54
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,647.63,521.98
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,661.04,530.67
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,671.45,536.78
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,675.27,538.41
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,675.93,537.85
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,671.18,533.31
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,663.26,526.22
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,648.61,514.35
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,631.03,500.2
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,608.8,482.16
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,584.04,462.01
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,556.3,439.75
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,524.33,413.88
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,487.2,383.52
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,448.72,351.4
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,406.12,315.2
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,363.15,277.93
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,315.71,236.73
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,269.37,195.81
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,220.04,152.7
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,173.81,112.62
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,125.37,73.83
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,83.75,43.35
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,43.22,18.57
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,18.29,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,10.81,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,10.19,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,24.46,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,41.24,25.74
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,58.0,42.25
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,82.12,63.33
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,106.8,84.78
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,82.22,64.49
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,57.8,43.78
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,51.21,38.15
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,44.43,32.27
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,73.01,56.49
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,103.15,81.74
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,158.7,129.21
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,218.47,179.47
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,228.18,186.81
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,237.28,193.72
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,353.51,290.01
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,461.26,376.8
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,412.32,335.91
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,356.94,290.32
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,343.92,279.3
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,330.95,268.21
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,335.66,272.39
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,338.58,274.92
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,315.88,256.41
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,292.98,237.66
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,311.0,252.08
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,321.71,259.42
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,287.04,229.81
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,252.1,200.09
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,223.51,174.68
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,191.25,145.69
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,141.84,105.26
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,101.99,73.74
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,83.6,55.64
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,60.22,34.29
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,36.21,16.96
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,17.16,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,10.32,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,23.34,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,62.92,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,108.33,74.62
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,146.75,113.84
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,218.98,175.99
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,303.29,247.6
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,381.4,313.23
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,463.51,380.59
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,500.38,409.97
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,536.0,437.51
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,511.79,417.01
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,473.42,385.45
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,482.81,391.63
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,489.71,395.32
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,551.22,442.43
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,609.04,485.29
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,643.18,509.63
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,672.93,530.45
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,661.79,519.86
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,650.86,509.59
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,579.55,454.15
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,504.37,395.93
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,472.68,371.4
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,441.06,346.41
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,449.41,352.91
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,453.75,355.3
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,402.96,315.18
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,353.36,275.96
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,355.34,275.13
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,344.5,262.31
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,302.55,226.0
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,261.25,189.68
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,212.17,147.55
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,167.32,109.32
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,123.31,73.02
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,82.64,41.98
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,42.98,18.0
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,18.17,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,10.81,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,18.95,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,52.01,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,89.56,59.77
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,126.19,96.61
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,162.89,129.6
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,201.82,163.85
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,241.7,198.4
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,291.17,240.06
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,279.36,230.3
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,271.2,222.92
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,229.07,187.15
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,183.64,148.1
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,211.05,170.5
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,238.68,192.7
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,209.98,168.62
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,181.56,144.83
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,136.57,107.76
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,97.87,75.61
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,97.32,75.1
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,96.78,74.59
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,103.87,80.46
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,110.94,86.31
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,166.78,132.6
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,218.56,174.8
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,195.44,155.76
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,173.48,137.86
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,140.78,111.36
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,107.46,84.13
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,78.62,60.38
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,50.61,37.11
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,58.9,43.9
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,65.24,48.72
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,44.95,31.86
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,26.05,16.36
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,21.22,12.19
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,16.39,7.93
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,11.59,3.34
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.75,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.44,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,36.7,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,92.43,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,167.44,112.26
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,242.03,185.87
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,299.02,237.77
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,357.25,289.25
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,407.22,333.03
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,458.34,376.45
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,497.25,408.55
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,535.19,438.89
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,565.85,462.78
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,594.51,484.53
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,618.95,502.55
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,640.95,518.38
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,656.22,528.89
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,668.59,537.11
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,662.88,531.57
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,654.01,523.76
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,660.74,528.38
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,660.91,527.99
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,647.18,517.11
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,630.5,503.99
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,611.26,488.64
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,586.78,469.16
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,534.28,427.99
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,483.6,387.69
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,423.88,339.58
2018,12,17,14,0,526.0,118.0,2.2,16.0,332.0,366.47,292.87
2018,12,17,14,15,462.0,117.0,2.15,15.9,294.5,317.67,252.65
2018,12,17,14,30,398.0,116.0,2.1,15.8,257.0,272.55,215.08
2018,12,17,14,45,251.0,114.0,2.05,15.75,199.5,200.45,156.96
2018,12,17,15,0,104.0,112.0,2.0,15.7,142.0,141.63,110.64
2018,12,17,15,15,73.0,92.5,2.0,15.7,112.0,109.14,83.88
2018,12,17,15,30,42.0,73.0,2.0,15.7,82.0,79.12,59.32
